Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,10.67,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,20.91,8.53
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,26.88,17.91
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,35.85,26.71
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,40.78,31.55
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,45.7,36.22
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,48.75,39.15
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,51.83,42.01
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,53.18,43.16
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,54.6,44.33
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,55.95,45.5
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,57.32,46.68
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,101.67,56.93
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,152.81,88.12
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,202.38,127.55
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,251.45,171.18
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,298.1,214.98
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,343.21,257.87
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,385.5,298.02
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,425.8,335.81
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,462.64,370.09
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,495.86,400.76
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,525.82,427.98
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,551.38,451.09
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,570.72,469.02
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,586.6,483.83
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,595.76,492.81
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,601.34,498.64
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,596.18,495.96
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,587.39,489.98
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,566.18,474.14
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,541.63,454.64
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,498.63,418.33
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,460.21,383.54
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,386.24,317.19
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,312.95,233.37
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,157.84,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,8.96,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,17.29,5.95
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,30.12,20.62
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,42.78,32.79
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,54.41,43.8
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,66.3,54.93
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,77.32,65.15
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,88.13,75.03
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,97.24,83.12
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,106.16,90.91
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,115.21,98.92
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,124.05,106.68
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,136.66,106.88
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,163.86,122.14
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,179.88,139.44
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,183.64,147.48
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,133.51,107.6
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,72.22,57.05
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,75.54,59.94
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,78.91,62.85
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,162.55,133.63
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,260.05,215.12
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,229.01,189.82
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,200.87,166.58
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,206.07,171.57
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,211.75,176.96
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,233.06,195.73
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,244.68,206.41
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,231.87,195.96
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,218.2,184.62
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,199.5,168.71
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,179.91,151.69
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,154.24,128.99
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,127.53,104.94
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,82.55,64.85
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,47.6,31.59
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,20.27,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,5.97,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,11.53,2.0
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,21.47,12.95
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,31.3,22.3
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,41.21,31.59
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,51.02,40.73
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,60.74,49.68
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,70.35,58.44
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,78.81,66.07
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,87.17,73.55
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,90.94,76.84
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,94.61,80.04
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,118.3,95.4
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,149.73,119.66
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,151.08,121.55
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,150.64,122.24
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,134.07,108.8
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,115.12,93.17
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,133.09,108.26
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,152.2,124.33
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,115.51,93.28
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,77.39,60.84
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,80.91,63.93
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,84.58,67.11
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,98.78,79.29
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,114.05,92.36
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,99.12,79.75
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,83.94,66.88
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,75.79,59.97
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,67.58,52.95
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,58.81,45.46
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,49.97,37.81
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,39.99,29.0
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,30.58,20.63
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,21.87,12.8
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,13.18,4.65
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,6.57,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,11.1,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,21.57,8.57
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,29.1,19.46
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,36.6,26.9
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,40.91,31.13
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,45.27,35.23
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,65.68,53.74
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,89.39,75.04
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,98.37,82.87
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,107.12,90.4
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,97.71,81.95
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,93.93,78.5
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,86.4,68.49
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,78.12,61.38
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,60.14,46.0
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,41.39,29.94
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,66.42,51.3
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,90.94,72.08
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,91.99,72.93
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,93.04,73.83
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,53.89,40.5
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,14.86,7.1
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,76.06,59.38
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,141.59,114.65
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,77.84,60.95
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,17.32,9.27
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,183.48,153.33
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,354.94,296.84
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,345.42,289.2
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,334.36,280.65
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,313.75,263.77
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,291.61,245.1
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,264.27,221.46
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,235.53,195.78
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,189.23,154.0
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,142.28,107.0
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,70.05,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.41,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,6.57,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,12.34,4.94
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,18.12,10.4
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,24.33,16.16
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,30.55,21.9
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,36.37,27.23
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,42.19,32.51
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,47.19,37.0
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,52.19,41.45
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,53.86,42.89
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,55.53,44.33
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,72.1,56.34
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,88.07,69.84
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,74.82,58.5
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,60.56,46.32
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,123.94,98.77
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,190.69,153.62
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,158.54,128.19
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,118.79,95.77
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,200.98,164.03
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,286.25,234.46
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,319.33,262.4
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,347.34,286.59
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,358.4,296.47
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,368.76,305.78
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,410.12,340.98
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,440.26,367.07
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,427.69,357.5
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,412.68,345.77
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,450.7,377.78
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,493.06,411.72
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,449.65,374.6
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,403.98,334.62
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,329.58,269.91
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,256.19,198.0
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,131.14,18.38
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,8.54,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,16.52,5.2
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,32.0,21.77
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,46.81,35.67
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,60.32,48.19
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,73.53,60.32
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,86.22,71.83
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,98.62,82.93
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,101.73,85.67
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,106.84,90.11
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,104.48,87.92
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,109.74,92.44
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,126.69,99.19
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,163.18,122.96
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,96.94,71.85
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,7.42,0.74
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,133.03,100.5
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,281.12,218.54
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,292.33,231.24
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,301.39,241.7
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,363.02,292.17
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,433.75,350.79
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,377.72,308.62
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,292.81,240.61
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,330.08,272.7
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,359.88,298.49
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,437.5,364.55
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,512.82,428.19
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,475.22,397.92
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,440.98,369.95
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,410.88,345.55
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,378.59,318.56
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,306.98,258.13
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,248.6,207.09
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,185.8,151.59
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,109.93,83.09
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,51.9,9.78
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,11.52,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,22.45,9.35
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,30.39,20.7
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,38.28,28.53
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,42.95,33.16
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,47.67,37.67
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,50.61,40.47
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,53.6,43.21
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,53.63,43.22
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,58.6,47.65
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,59.8,48.65
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,61.06,49.7
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,98.38,56.79
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,146.58,84.5
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,194.42,121.08
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,242.0,161.78
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,287.26,202.4
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,331.58,242.55
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,372.82,280.24
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,412.23,315.84
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,448.66,347.77
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,483.11,377.42
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,511.48,402.07
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,536.89,423.93
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,557.04,441.94
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,573.92,457.21
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,583.05,465.89
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,588.7,471.74
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,585.53,470.73
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,578.88,466.8
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,560.07,453.18
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,538.0,436.36
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,498.11,404.74
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,461.98,374.2
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,394.96,318.05
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,328.0,254.1
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,171.32,61.13
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,6.83,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,13.19,3.2
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,24.32,15.4
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,35.01,25.55
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,45.95,35.75
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,56.77,45.77
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,67.48,55.57
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,78.06,65.14
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,86.83,72.83
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,95.48,80.32
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,78.56,65.14
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,59.71,48.23
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,104.08,79.8
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,164.46,122.15
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,178.65,137.39
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,180.61,143.65
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,178.19,143.06
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,172.56,139.54
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,195.84,158.47
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,222.22,180.24
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,198.46,161.56
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,165.43,134.68
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,122.56,99.03
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,78.42,61.74
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,71.17,55.67
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,63.89,49.52
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,137.29,113.06
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,215.77,179.84
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,202.76,169.04
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,189.16,157.84
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,171.81,143.27
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,153.86,127.9
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,131.44,108.38
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,108.22,87.83
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,79.01,61.84
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,48.36,34.02
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,20.33,3.94
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,8.54,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,16.52,5.47
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,29.08,19.4
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,41.41,31.08
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,53.99,42.77
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,66.43,54.23
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,77.75,64.55
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,88.94,74.61
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,94.86,79.7
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,103.18,86.84
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,108.19,91.14
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,109.16,91.85
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,112.64,90.57
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,116.18,93.41
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,149.39,118.1
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,192.25,150.83
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,227.01,175.9
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,271.58,210.34
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,286.28,225.01
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,297.65,236.49
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,181.06,145.31
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,48.06,35.5
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,148.91,120.97
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,267.52,218.09
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,308.16,251.4
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,362.77,296.04
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,319.96,261.91
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,261.04,214.59
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,248.59,205.39
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,235.25,194.93
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,218.25,181.16
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,200.35,166.31
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,174.36,144.14
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,147.38,120.64
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,114.79,91.8
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,80.61,60.55
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,35.98,13.68
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,5.12,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,11.52,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,22.47,9.69
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,29.98,20.29
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,37.45,27.7
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,42.56,32.7
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,47.65,37.55
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,50.98,40.69
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,54.33,43.76
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,78.37,65.3
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,103.85,87.83
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,103.46,87.33
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,98.59,82.88
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,132.61,100.63
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,157.5,124.35
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,178.36,138.75
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,207.66,161.12
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,186.6,148.12
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,151.88,122.59
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,136.0,109.61
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,118.72,95.3
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,78.98,61.84
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,38.91,27.77
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,39.73,28.52
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,40.56,29.26
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,33.49,23.22
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,26.43,17.18
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,25.18,16.14
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,23.93,15.09
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,21.86,13.31
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,19.78,11.53
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,17.3,9.4
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,14.81,7.25
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,12.33,5.06
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,9.86,2.85
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,6.98,0.28
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,4.1,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.46,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.85,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,11.1,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,20.99,8.79
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,32.8,22.65
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,44.68,33.98
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,57.2,45.64
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,69.43,56.92
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,80.42,66.95
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,91.15,76.59
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,100.42,84.83
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,109.45,92.77
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,112.34,95.2
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,115.99,98.28
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,105.59,84.87
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,93.44,74.59
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,108.79,87.53
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,124.43,100.63
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,203.94,152.55
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,326.47,244.14
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,271.19,212.75
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,169.52,137.14
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,159.0,128.84
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,147.4,119.33
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,154.59,125.51
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,162.49,132.32
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,163.7,133.61
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,174.24,142.74
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,138.88,113.1
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,111.42,89.84
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,102.28,82.23
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,93.07,74.49
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,322.79,273.6
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,514.27,431.2
