Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,8.64,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,17.33,8.13
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,28.7,19.42
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,39.75,29.78
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,51.75,40.84
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,63.62,51.65
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,74.67,61.58
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,85.59,71.28
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,95.04,79.43
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,104.38,87.37
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,117.01,98.27
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,129.42,108.91
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,141.4,112.44
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,163.26,128.58
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,188.0,145.19
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,224.07,172.03
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,249.72,193.21
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,278.7,217.72
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,314.69,247.28
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,360.74,285.54
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,347.03,277.98
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,322.62,260.59
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,343.22,278.51
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,356.7,290.59
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,342.69,280.07
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,335.89,275.14
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,316.42,260.12
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,294.79,243.05
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,229.06,189.03
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,172.58,141.42
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,157.0,128.85
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,141.02,115.64
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,108.47,87.81
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,86.62,68.78
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,66.48,51.11
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,45.65,32.75
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,27.84,16.9
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,11.53,0.0
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,16.27,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,31.27,19.48
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,44.37,33.07
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,57.42,45.37
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,65.45,53.0
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,73.34,60.31
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,78.85,65.35
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,84.3,70.21
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,58.46,47.04
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,41.36,31.65
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,65.24,52.96
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,97.18,81.23
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,142.75,106.37
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,171.82,134.07
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,198.67,148.58
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,243.36,179.95
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,266.15,204.57
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,280.16,221.01
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,345.37,271.84
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,428.02,339.0
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,465.02,372.87
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,500.56,405.07
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,529.39,431.37
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,555.67,455.12
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,575.49,473.32
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,592.03,488.59
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,524.59,435.35
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,442.35,368.84
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,345.6,289.55
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,244.21,203.9
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,226.52,189.5
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,194.9,163.02
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,174.27,145.52
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,152.94,127.03
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,124.31,101.77
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,94.61,75.25
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,60.4,44.24
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,18.64,4.76
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,8.96,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,13.48,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,26.11,15.65
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,39.16,28.75
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,51.96,40.77
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,62.81,50.79
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,74.34,61.21
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,85.46,71.19
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,98.99,83.16
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,104.64,88.04
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,112.8,95.08
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,119.75,100.99
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,126.57,106.77
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,151.32,114.41
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,178.59,133.18
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,202.96,139.14
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,258.7,174.64
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,306.28,218.2
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,352.87,261.28
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,396.25,301.62
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,437.77,339.76
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,475.46,374.32
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,510.61,406.16
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,541.3,433.57
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,569.1,458.18
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,593.24,479.42
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,611.14,495.6
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,482.26,394.72
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,317.81,261.37
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,483.42,399.52
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,630.21,516.78
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,617.23,506.31
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,600.9,494.21
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,570.59,470.13
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,542.85,447.09
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,489.2,402.63
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,434.34,355.12
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,345.64,275.71
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,251.79,149.7
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,99.92,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,6.16,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,12.35,4.49
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,20.62,12.47
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,28.91,20.18
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,38.05,28.61
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,47.09,36.87
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,55.1,44.11
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,63.04,51.21
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,93.92,78.49
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,119.08,100.27
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,128.11,107.94
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,132.96,111.95
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,133.91,106.81
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,135.7,108.67
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,168.75,132.84
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,212.35,165.93
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,226.71,178.5
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,240.35,190.58
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,234.83,187.53
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,227.26,182.41
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,235.51,189.54
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,244.0,196.82
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,263.03,212.7
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,292.57,237.0
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,280.67,227.8
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,256.21,208.56
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,241.42,197.0
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,225.52,184.34
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,216.21,177.26
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,206.47,169.72
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,190.94,157.13
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,174.92,143.96
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,153.97,126.42
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,132.36,108.01
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,107.2,86.33
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,81.25,63.6
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,53.71,38.99
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,19.15,7.04
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,6.16,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,12.34,4.6
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,20.2,12.16
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,28.08,19.5
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,36.38,27.1
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,44.71,34.62
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,52.49,41.63
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,60.08,48.38
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,62.72,50.66
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,65.3,52.86
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,97.62,81.27
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,127.81,107.36
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,145.91,115.15
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,172.96,133.85
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,193.95,149.61
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,217.14,167.91
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,247.85,191.24
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,285.95,221.35
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,317.9,247.46
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,353.24,276.53
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,393.16,309.37
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,430.84,340.46
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,416.03,330.38
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,384.55,306.9
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,422.52,338.08
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,474.76,379.07
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,480.52,384.15
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,484.14,387.99
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,446.8,359.62
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,391.56,317.46
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,374.51,305.69
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,355.86,291.9
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,328.55,270.25
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,299.77,246.81
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,262.59,215.63
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,224.5,182.68
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,168.05,133.02
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,108.47,70.12
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,36.75,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,13.33,0.0
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,27.24,17.13
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,34.6,24.89
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,41.89,31.91
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,55.24,44.1
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,69.24,56.7
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,75.61,62.44
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,81.85,67.96
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,87.6,72.83
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,93.27,77.55
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,74.82,61.14
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,60.54,48.42
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,107.62,59.31
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,159.01,90.94
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,214.87,135.31
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,264.74,178.74
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,313.12,222.58
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,360.42,265.54
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,404.46,305.31
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,446.71,342.72
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,485.6,376.52
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,522.28,407.69
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,554.15,434.4
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,583.15,458.26
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,583.49,460.0
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,575.86,455.57
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,615.2,486.64
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,655.03,517.05
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,657.68,519.5
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,656.75,518.96
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,645.43,510.84
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,630.68,500.07
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,602.45,479.59
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,571.27,456.06
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,520.23,416.21
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,474.38,378.19
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,390.51,307.84
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,307.49,211.97
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,123.96,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,12.37,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,24.46,14.89
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,37.99,27.83
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,51.36,40.21
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,64.28,51.98
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,77.09,63.43
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,88.76,73.82
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,100.3,83.94
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,104.47,87.3
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,110.35,92.1
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,78.37,63.97
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,51.38,40.12
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,77.91,60.56
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,103.03,81.42
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,103.23,81.44
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,103.31,81.42
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,105.68,83.16
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,108.05,84.92
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,102.69,80.62
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,97.17,76.2
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,83.17,64.56
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,68.97,52.72
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,64.36,48.9
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,59.76,45.08
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,58.91,44.43
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,58.07,43.78
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,99.58,78.88
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,145.66,117.37
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,155.97,126.35
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,179.34,146.21
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,164.96,134.45
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,150.17,122.34
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,131.89,107.04
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,102.91,82.5
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,81.54,64.12
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,59.76,45.08
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,41.09,28.59
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,20.69,9.76
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,9.89,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.23,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.46,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.1,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,5.74,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,7.39,0.98
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,9.04,2.48
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,10.7,3.98
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,12.35,5.47
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,30.56,21.79
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,48.86,38.06
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,47.2,36.5
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,45.55,34.96
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,47.64,34.98
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,49.73,36.69
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,85.78,66.98
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,120.42,95.72
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,118.74,94.19
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,116.89,92.61
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,107.6,84.87
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,98.0,76.9
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,85.26,66.3
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,72.32,55.51
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,160.72,129.6
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,254.91,207.14
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,234.5,190.56
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,212.16,172.54
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,205.22,167.28
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,197.95,161.68
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,187.26,153.22
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,176.21,144.39
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,161.97,132.75
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,147.38,120.68
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,117.68,95.59
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,99.31,79.79
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,78.38,61.65
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,56.95,42.86
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,39.35,27.28
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,20.13,9.73
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,9.89,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,15.16,1.37
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,29.51,19.47
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,42.35,31.84
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,54.87,43.54
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,66.35,54.17
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,77.52,64.36
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,87.38,73.22
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,96.98,81.72
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,74.92,61.8
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,57.42,45.99
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,90.11,74.96
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,126.45,106.75
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,150.56,108.53
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,185.19,129.97
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,217.52,147.0
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,273.16,187.45
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,322.14,232.95
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,370.0,277.68
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,394.24,305.23
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,410.57,324.23
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,469.18,373.53
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,533.36,427.11
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,566.16,456.73
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,596.06,483.75
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,593.48,484.16
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,586.19,480.43
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,522.01,430.24
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,442.0,366.12
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,430.54,358.45
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,416.98,348.56
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,401.07,337.1
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,383.48,323.92
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,360.58,305.46
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,336.02,285.01
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,300.11,254.49
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,263.08,221.83
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,229.45,189.39
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,179.49,136.38
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,90.71,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,8.54,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,17.57,3.73
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,26.19,16.83
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,31.31,22.22
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,36.47,27.25
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,39.74,30.43
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,43.05,33.53
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,45.4,35.68
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,53.13,42.64
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,57.3,46.34
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,54.97,44.15
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,62.82,51.11
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,66.28,54.1
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,120.55,66.97
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,174.97,102.68
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,228.28,147.1
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,281.1,195.62
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,332.07,244.22
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,381.49,291.71
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,427.77,336.05
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,472.13,378.04
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,511.84,415.57
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,548.45,449.75
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,581.51,480.2
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,614.69,510.09
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,638.1,531.86
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,657.89,550.4
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,672.18,564.07
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,682.83,574.64
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,683.34,576.96
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,680.04,575.49
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,667.58,566.4
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,651.49,554.14
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,626.2,534.01
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,593.38,506.81
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,540.77,462.58
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,486.37,414.75
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,400.78,337.4
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,316.52,249.96
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,162.9,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,9.39,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,17.35,4.67
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,27.97,18.54
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,33.45,24.26
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,38.97,29.64
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,42.95,33.41
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,46.93,37.05
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,49.54,39.43
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,52.15,41.76
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,57.89,46.77
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,63.44,51.56
