Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,64.52,52.41
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,69.21,56.5
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,122.28,69.09
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,175.9,104.83
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,228.42,148.23
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,280.63,195.27
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,334.23,244.31
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,383.09,289.4
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,428.65,331.93
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,472.32,372.1
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,512.55,408.68
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,550.53,442.69
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,583.48,472.07
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,613.42,498.54
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,604.15,493.53
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,585.76,480.9
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,576.93,476.12
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,562.54,466.51
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,575.95,479.29
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,586.79,489.81
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,573.57,480.11
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,557.29,467.75
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,533.78,449.46
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,507.68,428.27
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,462.03,390.47
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,414.68,349.46
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,351.4,292.45
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,289.05,228.11
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,150.88,19.83
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,10.24,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,19.87,7.04
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,32.17,22.11
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,38.96,28.98
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,45.72,35.47
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,48.65,38.28
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,51.71,41.05
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,54.18,43.28
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,61.77,50.03
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,61.71,49.89
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,61.8,49.88
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,63.28,51.09
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,70.03,56.98
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,122.19,68.09
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,175.23,103.34
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,232.85,150.81
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,284.33,196.85
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,334.04,242.79
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,382.74,287.85
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,428.09,329.57
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,471.52,368.75
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,511.93,404.56
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,550.07,437.67
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,582.43,465.54
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,611.77,490.45
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,636.95,512.02
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,658.9,530.81
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,673.47,543.06
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,684.49,552.21
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,694.33,559.97
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,694.98,560.94
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,685.5,554.97
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,672.48,546.21
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,646.45,526.27
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,617.35,503.34
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,570.45,466.07
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,521.35,425.27
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,448.58,363.2
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,370.63,288.71
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,190.85,55.44
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,10.24,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,21.49,9.09
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,33.27,23.36
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,45.76,35.33
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,57.96,46.81
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,69.75,57.74
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,81.2,68.21
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,88.34,74.64
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,95.32,80.81
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,81.24,67.91
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,70.23,57.8
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,95.82,80.53
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,123.57,104.9
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,165.53,123.07
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,197.12,148.31
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,194.66,152.08
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,177.19,143.37
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,183.38,148.36
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,189.51,153.27
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,207.0,167.63
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,226.06,183.38
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,197.87,160.59
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,161.75,130.91
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,191.41,155.85
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,232.0,189.67
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,180.09,146.79
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,134.53,108.68
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,89.98,71.37
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,47.22,35.06
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,70.84,55.41
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,97.58,78.34
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,88.59,70.78
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,79.56,63.17
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,68.94,54.11
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,58.21,44.86
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,46.84,34.99
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,35.57,25.1
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,25.6,16.19
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,15.65,7.18
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,7.81,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,14.51,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,22.1,10.25
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,32.92,23.15
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,39.23,29.56
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,45.53,35.65
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,49.58,39.46
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,53.64,43.14
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,56.38,45.61
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,59.12,48.03
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,74.71,61.83
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,88.38,73.73
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,78.5,64.79
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,76.22,53.62
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,128.34,75.07
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,179.48,108.22
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,231.12,151.08
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,282.56,197.05
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,331.84,241.97
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,379.89,285.42
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,424.97,326.12
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,468.32,364.37
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,483.43,380.27
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,489.69,387.9
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,505.64,401.99
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,511.94,408.1
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,523.86,418.64
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,533.0,426.75
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,564.37,451.74
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,589.31,471.57
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,635.59,507.75
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,676.27,538.28
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,663.93,529.12
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,652.42,521.05
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,626.11,501.71
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,596.98,479.72
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,548.49,442.92
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,498.23,403.0
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,420.2,338.56
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,343.02,268.81
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,182.06,89.36
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,16.22,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,22.52,11.18
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,32.07,22.4
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,38.48,28.81
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,44.85,34.92
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,48.22,38.09
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,51.64,41.18
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,70.58,58.19
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,85.51,71.44
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,77.81,64.3
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,68.05,55.39
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,69.04,56.15
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,79.67,55.24
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,128.41,76.13
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,177.9,110.48
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,236.17,156.88
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,293.07,205.05
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,326.71,241.36
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,346.65,264.55
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,408.46,313.3
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,478.19,367.58
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,520.4,400.79
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,559.71,430.6
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,595.0,458.47
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,625.7,482.43
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,651.63,502.14
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,674.32,519.16
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,670.12,519.73
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,661.05,517.23
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,520.57,414.76
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,345.93,280.15
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,481.04,390.77
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,593.88,477.86
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,558.79,450.14
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,520.54,420.9
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,474.02,385.81
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,422.54,344.96
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,358.73,291.82
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,297.94,236.28
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,166.71,93.14
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,8.54,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,8.96,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,17.92,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,22.18,11.35
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,29.52,20.09
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,34.8,25.36
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,40.08,30.42
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,46.6,36.45
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,49.61,39.21
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,69.55,57.04
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,89.12,74.29
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,71.21,58.12
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,57.05,45.41
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,97.73,81.09
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,151.88,120.49
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,140.46,93.6
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,183.28,108.03
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,234.63,150.22
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,285.47,194.95
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,335.15,239.11
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,383.76,281.89
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,428.87,321.31
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,472.07,358.09
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,486.77,372.95
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,490.08,377.8
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,549.1,423.63
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,606.73,467.49
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,630.73,485.76
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,651.55,501.88
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,670.23,517.17
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,680.81,526.53
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,617.98,482.08
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,536.52,423.28
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,605.52,480.01
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,659.66,521.8
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,632.99,503.53
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,603.31,483.11
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,562.44,454.22
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,515.4,418.36
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,439.92,357.08
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,365.3,291.13
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,206.2,126.87
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,11.1,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,6.4,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,13.54,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,21.1,10.85
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,28.66,19.25
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,33.26,23.84
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,37.9,28.26
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,41.11,31.28
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,44.34,34.21
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,46.23,35.88
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,54.01,42.74
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,56.75,44.98
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,59.41,47.12
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,60.87,48.3
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,77.29,48.02
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,131.62,70.57
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,186.21,107.88
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,239.58,151.56
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,292.44,197.79
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,343.7,243.06
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,393.71,286.74
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,440.64,327.63
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,485.61,365.94
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,527.49,400.88
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,566.96,433.09
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,601.59,461.01
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,633.24,486.16
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,659.05,506.69
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,681.46,524.51
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,697.8,537.61
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,710.56,547.21
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,715.78,551.68
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,717.36,553.79
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,710.3,550.91
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,699.82,545.59
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,684.43,535.46
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,658.79,517.42
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,617.27,487.77
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,573.55,454.69
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,502.24,397.7
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,430.75,335.81
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,307.89,199.6
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,151.09,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,6.83,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,13.2,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,21.83,11.8
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,30.39,20.86
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,35.3,25.73
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,43.78,33.59
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,47.6,37.1
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,51.42,40.48
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,53.48,42.19
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,55.56,43.89
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,55.39,43.55
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,62.31,49.45
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,64.1,50.9
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,83.14,51.18
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,137.95,75.04
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,192.96,113.46
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,247.17,158.62
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,300.9,206.41
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,352.3,253.31
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,402.36,298.8
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,450.07,341.51
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,495.86,381.61
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,537.65,417.02
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,577.09,449.63
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,611.83,478.5
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,643.53,504.43
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,669.65,526.04
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,692.35,544.82
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,709.19,558.48
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,722.43,568.5
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,727.26,572.93
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,728.39,574.83
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,721.08,571.34
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,717.44,570.45
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,694.11,553.73
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,667.59,534.18
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,624.44,502.45
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,578.99,467.14
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,505.15,406.74
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,431.02,341.8
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,316.34,216.9
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,146.62,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,9.39,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,17.4,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,27.2,16.54
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,36.67,26.5
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,47.48,36.7
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,58.0,46.46
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,67.05,54.64
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,75.83,62.4
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,81.96,67.79
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,87.93,72.95
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,91.02,75.37
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,94.12,77.77
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,81.75,66.77
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,86.63,55.51
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,143.75,87.67
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,196.33,128.09
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,241.62,165.81
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,286.39,205.05
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,327.49,242.21
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,361.44,272.73
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,394.43,301.55
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,425.02,327.58
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,430.56,334.23
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,420.84,328.42
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,470.85,367.8
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,516.99,403.65
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,511.31,400.17
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,500.95,393.39
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,561.26,441.07
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,629.83,493.18
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,591.47,464.92
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,541.77,429.07
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,437.09,350.31
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,331.44,268.04
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,308.46,251.33
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,284.45,232.61
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,255.06,209.23
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,224.67,184.22
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,201.27,163.33
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,161.55,128.1
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,87.16,58.87
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,10.24,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,5.12,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,8.54,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,16.11,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,28.59,17.9
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,40.41,29.76
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,53.93,42.32
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,67.06,54.35
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,79.42,65.38
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,91.41,75.83
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,102.64,85.57
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,113.51,94.86
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,121.45,101.5
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,129.17,107.89
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,142.81,119.29
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,161.24,127.28
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,148.92,99.77
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,194.57,116.75
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,245.12,163.17
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,289.82,205.91
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,315.76,234.85
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,323.44,246.86
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,365.95,280.08
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,419.82,322.04
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,460.02,353.42
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,507.55,390.05
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,487.02,375.67
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,451.03,349.46
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,505.91,392.51
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,553.4,429.1
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,597.07,462.02
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,634.46,490.36
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,622.18,481.35
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,605.79,469.91
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,579.12,452.24
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,542.78,427.39
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,515.99,408.83
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,487.17,387.93
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,448.37,359.77
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,408.18,329.06
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,352.17,283.44
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,296.28,235.27
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,182.17,130.44
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,18.46,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,7.68,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,8.54,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,16.24,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,29.01,18.51
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,41.04,30.37
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,55.92,44.12
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,69.68,56.7
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,82.74,68.32
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,95.47,79.4
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,106.43,88.87
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,117.1,97.95
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,114.61,95.34
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,110.82,91.64
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,87.44,71.26
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,92.24,55.88
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,151.12,91.33
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,204.83,135.58
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,249.86,174.7
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,290.5,211.19
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,327.38,242.66
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,363.33,272.92
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,377.42,287.62
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,378.87,291.52
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,432.57,333.45
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,488.35,376.61
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,503.94,389.8
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,515.89,400.35
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,518.43,403.91
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,517.55,404.84
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,557.73,438.43
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,604.34,476.21
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,605.51,479.17
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,603.76,480.41
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,377.33,306.8
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,128.65,102.34
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,112.95,90.12
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,97.1,76.88
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,81.02,63.47
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,64.55,49.47
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,48.19,35.32
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,31.06,20.37
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,18.16,8.39
2016,2,11,17,30,0.0,8.0,1.1,13.0,8.0,6.57,0.0
2016,2,11,17,45,0.0,4.0,1.15,13.0,4.0,3.41,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
