Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,7,15,72.0,10.5,1.05,13.0,15.0,8.96,0.0
2016,2,12,7,30,144.0,21.0,1.0,13.0,30.0,16.35,0.0
2016,2,12,7,45,240.5,34.5,0.95,13.0,64.5,26.69,16.81
2016,2,12,8,0,337.0,48.0,0.9,13.0,99.0,36.91,26.85
2016,2,12,8,15,389.5,60.0,0.95,13.0,139.0,45.66,35.1
2016,2,12,8,30,442.0,72.0,1.0,13.0,179.0,54.21,43.01
2016,2,12,8,45,477.0,82.5,1.05,13.5,218.5,63.41,51.24
2016,2,12,9,0,512.0,93.0,1.1,14.0,258.0,70.24,57.19
2016,2,12,9,15,539.5,100.5,1.15,14.0,296.0,74.46,60.85
2016,2,12,9,30,567.0,108.0,1.2,14.0,334.0,78.6,64.38
2016,2,12,9,45,588.5,114.5,1.25,14.5,369.0,81.87,66.97
2016,2,12,10,0,610.0,121.0,1.3,15.0,404.0,85.1,69.51
2016,2,12,10,15,616.0,129.0,1.35,15.0,431.5,89.18,72.9
2016,2,12,10,30,622.0,137.0,1.4,15.0,459.0,114.4,77.42
2016,2,12,10,45,632.0,142.0,1.5,15.0,483.5,159.47,101.72
2016,2,12,11,0,642.0,147.0,1.6,15.0,508.0,205.43,135.74
2016,2,12,11,15,621.0,160.5,1.7,15.0,518.5,252.01,175.95
2016,2,12,11,30,600.0,174.0,1.8,15.0,529.0,296.06,215.58
2016,2,12,11,45,628.0,168.5,1.9,15.5,546.0,337.93,251.85
2016,2,12,12,0,656.0,163.0,2.0,16.0,563.0,381.43,289.38
2016,2,12,12,15,747.0,133.5,2.1,16.0,592.0,431.91,331.91
2016,2,12,12,30,838.0,104.0,2.2,16.0,621.0,488.57,379.33
2016,2,12,12,45,628.0,173.0,2.3,16.0,559.0,484.77,380.57
2016,2,12,13,0,418.0,242.0,2.4,16.0,497.0,458.55,362.58
2016,2,12,13,15,310.0,257.0,2.45,15.5,444.0,424.31,338.21
2016,2,12,13,30,202.0,272.0,2.5,15.0,391.0,379.56,304.32
2016,2,12,13,45,219.0,260.5,2.55,15.0,386.0,391.99,315.62
2016,2,12,14,0,236.0,249.0,2.6,15.0,381.0,404.27,326.61
2016,2,12,14,15,466.0,181.0,2.6,15.0,425.0,534.82,432.91
2016,2,12,14,30,696.0,113.0,2.6,15.0,469.0,653.29,527.47
2016,2,12,14,45,670.0,111.0,2.65,15.0,435.5,648.95,525.04
2016,2,12,15,0,644.0,109.0,2.7,15.0,402.0,641.06,520.7
2016,2,12,15,15,611.0,105.5,2.65,15.0,364.5,622.72,507.8
2016,2,12,15,30,578.0,102.0,2.6,15.0,327.0,601.08,492.14
2016,2,12,15,45,540.0,98.0,2.55,15.0,289.0,571.91,470.26
2016,2,12,16,0,502.0,94.0,2.5,15.0,251.0,534.0,441.1
2016,2,12,16,15,461.0,83.5,2.45,14.5,210.0,491.29,407.92
2016,2,12,16,30,420.0,73.0,2.4,14.0,169.0,447.26,372.16
2016,2,12,16,45,365.0,60.0,2.4,14.0,129.5,388.29,321.92
2016,2,12,17,0,310.0,47.0,2.4,14.0,90.0,329.61,269.49
2016,2,12,17,15,155.0,34.5,2.4,14.0,56.0,201.28,152.61
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,24.99,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,9.39,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,7,15,161.5,10.5,2.45,11.0,20.0,8.96,0.0
2016,2,13,7,30,323.0,21.0,2.4,11.0,40.0,17.5,1.81
2016,2,13,7,45,446.0,29.5,2.35,11.5,83.0,26.53,16.94
2016,2,13,8,0,569.0,38.0,2.3,12.0,126.0,33.99,24.4
2016,2,13,8,15,636.0,43.5,2.15,12.0,173.5,38.47,28.83
2016,2,13,8,30,703.0,49.0,2.0,12.0,221.0,42.99,33.13
2016,2,13,8,45,747.5,52.0,1.95,12.5,268.0,45.26,35.2
2016,2,13,9,0,792.0,55.0,1.9,13.0,315.0,47.6,37.23
2016,2,13,9,15,820.0,58.0,1.8,13.0,358.5,49.81,39.16
2016,2,13,9,30,848.0,61.0,1.7,13.0,402.0,58.22,46.58
2016,2,13,9,45,872.5,61.5,1.65,13.5,441.5,59.2,47.23
2016,2,13,10,0,897.0,62.0,1.6,14.0,481.0,60.14,47.85
2016,2,13,10,15,910.0,63.5,1.65,14.0,514.0,61.57,49.0
2016,2,13,10,30,923.0,65.0,1.7,14.0,547.0,93.17,52.45
2016,2,13,10,45,931.5,66.0,1.8,14.5,573.0,149.53,81.35
2016,2,13,11,0,940.0,67.0,1.9,15.0,599.0,206.01,123.31
2016,2,13,11,15,946.0,68.0,1.95,15.0,618.0,261.84,171.25
2016,2,13,11,30,952.0,69.0,2.0,15.0,637.0,317.06,221.15
2016,2,13,11,45,952.0,70.5,2.05,15.0,647.5,369.95,269.82
2016,2,13,12,0,952.0,72.0,2.1,15.0,658.0,421.19,316.59
2016,2,13,12,15,952.5,72.0,2.2,15.0,661.0,469.46,360.19
2016,2,13,12,30,953.0,72.0,2.3,15.0,664.0,515.68,401.17
2016,2,13,12,45,934.5,79.0,2.45,15.0,656.0,556.67,437.34
2016,2,13,13,0,916.0,86.0,2.6,15.0,648.0,593.99,469.79
2016,2,13,13,15,910.5,85.0,2.9,15.0,634.5,627.41,499.32
2016,2,13,13,30,905.0,84.0,3.2,15.0,621.0,657.72,526.06
2016,2,13,13,45,893.5,84.0,3.5,15.0,599.5,681.97,547.82
2016,2,13,14,0,882.0,84.0,3.8,15.0,578.0,702.68,566.67
2016,2,13,14,15,869.5,82.5,3.9,15.0,550.5,723.11,583.98
2016,2,13,14,30,857.0,81.0,4.0,15.0,523.0,734.87,594.08
2016,2,13,14,45,835.5,80.5,4.15,15.0,488.5,737.4,597.59
2016,2,13,15,0,814.0,80.0,4.3,15.0,454.0,736.07,598.5
2016,2,13,15,15,698.5,91.5,4.2,14.5,392.5,676.49,554.83
2016,2,13,15,30,583.0,103.0,4.1,14.0,331.0,608.41,504.03
2016,2,13,15,45,546.5,98.0,4.1,14.0,293.0,579.22,482.24
2016,2,13,16,0,510.0,93.0,4.1,14.0,255.0,547.19,457.3
2016,2,13,16,15,555.5,74.5,4.05,13.5,226.0,562.19,469.99
2016,2,13,16,30,601.0,56.0,4.0,13.0,197.0,572.87,477.6
2016,2,13,16,45,524.0,49.0,4.0,13.0,151.5,501.24,417.02
2016,2,13,17,0,447.0,42.0,4.0,13.0,106.0,429.49,353.63
2016,2,13,17,15,223.5,35.0,3.9,13.0,67.0,251.69,195.82
2016,2,13,17,30,0.0,28.0,3.8,13.0,28.0,38.3,0.0
2016,2,13,17,45,0.0,14.0,3.75,13.0,14.0,11.95,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,11.5,3.4,12.0,16.0,9.82,0.0
2016,2,14,7,30,130.0,23.0,3.4,12.0,32.0,17.83,3.74
2016,2,14,7,45,196.5,38.5,3.4,12.5,64.0,29.52,19.54
2016,2,14,8,0,263.0,54.0,3.4,13.0,96.0,40.94,30.44
2016,2,14,8,15,296.0,69.5,3.35,13.0,131.5,51.9,40.65
2016,2,14,8,30,329.0,85.0,3.3,13.0,167.0,62.51,50.41
2016,2,14,8,45,352.0,100.0,3.25,13.5,203.0,72.36,59.19
2016,2,14,9,0,375.0,115.0,3.2,14.0,239.0,81.89,67.52
2016,2,14,9,15,388.0,129.0,3.15,14.0,272.5,90.34,74.88
2016,2,14,9,30,401.0,143.0,3.1,14.0,306.0,98.51,81.91
2016,2,14,9,45,276.0,175.5,3.05,14.5,292.5,120.61,100.85
2016,2,14,10,0,151.0,208.0,3.0,15.0,279.0,142.83,119.62
2016,2,14,10,15,226.0,215.5,2.95,15.0,330.0,148.66,124.32
2016,2,14,10,30,301.0,223.0,2.9,15.0,381.0,161.79,122.25
2016,2,14,10,45,576.0,155.0,2.9,15.5,477.0,166.67,109.22
2016,2,14,11,0,851.0,87.0,2.9,16.0,573.0,203.56,125.01
2016,2,14,11,15,859.5,88.0,2.9,16.0,592.5,261.52,174.55
2016,2,14,11,30,868.0,89.0,2.9,16.0,612.0,313.39,221.3
2016,2,14,11,45,870.5,91.0,2.9,16.0,623.5,363.69,267.4
2016,2,14,12,0,873.0,93.0,2.9,16.0,635.0,412.76,311.99
2016,2,14,12,15,875.0,93.5,2.9,16.0,639.0,458.93,353.43
2016,2,14,12,30,877.0,94.0,2.9,16.0,643.0,503.38,392.54
2016,2,14,12,45,632.5,174.0,2.9,16.0,569.0,492.41,388.04
2016,2,14,13,0,388.0,254.0,2.9,16.0,495.0,448.45,355.8
2016,2,14,13,15,520.5,206.0,2.9,16.0,521.5,513.42,408.88
2016,2,14,13,30,653.0,158.0,2.9,16.0,548.0,581.5,463.77
2016,2,14,13,45,533.5,188.5,2.95,16.0,500.5,553.19,442.65
2016,2,14,14,0,414.0,219.0,3.0,16.0,453.0,522.28,419.06
2016,2,14,14,15,330.5,223.0,3.1,16.0,404.5,471.14,380.34
2016,2,14,14,30,247.0,227.0,3.2,16.0,356.0,427.84,346.58
2016,2,14,14,45,300.5,203.0,3.3,16.0,349.5,452.8,368.9
2016,2,14,15,0,354.0,179.0,3.4,16.0,343.0,477.13,390.55
2016,2,14,15,15,329.0,166.5,3.4,15.5,308.5,452.88,372.93
2016,2,14,15,30,304.0,154.0,3.4,15.0,274.0,426.64,353.55
2016,2,14,15,45,286.0,140.0,3.4,15.0,243.0,402.36,334.84
2016,2,14,16,0,268.0,126.0,3.4,15.0,212.0,376.71,314.54
2016,2,14,16,15,248.0,108.5,3.35,14.5,178.5,343.46,287.94
2016,2,14,16,30,228.0,91.0,3.3,14.0,145.0,309.0,259.37
2016,2,14,16,45,199.5,72.5,3.3,14.0,112.0,265.42,221.52
2016,2,14,17,0,171.0,54.0,3.3,14.0,79.0,220.96,181.61
2016,2,14,17,15,85.5,38.0,3.25,14.0,50.5,139.22,106.88
2016,2,14,17,30,0.0,22.0,3.2,14.0,22.0,23.1,0.0
2016,2,14,17,45,0.0,11.0,3.2,14.0,11.0,9.39,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,7,15,168.5,11.0,1.35,14.0,23.0,9.39,0.0
2016,2,15,7,30,337.0,22.0,1.3,14.0,46.0,18.26,5.35
2016,2,15,7,45,450.5,30.5,1.3,14.5,88.5,27.32,17.66
2016,2,15,8,0,564.0,39.0,1.3,15.0,131.0,34.72,24.84
2016,2,15,8,15,627.5,44.5,1.25,15.0,178.0,39.16,29.15
2016,2,15,8,30,691.0,50.0,1.2,15.0,225.0,43.62,33.32
2016,2,15,8,45,733.5,53.5,1.15,15.0,271.5,46.26,35.74
2016,2,15,9,0,776.0,57.0,1.1,15.0,318.0,48.93,38.11
2016,2,15,9,15,788.5,59.5,1.1,15.0,354.5,50.52,39.46
2016,2,15,9,30,801.0,62.0,1.1,15.0,391.0,52.09,40.76
2016,2,15,9,45,835.5,64.0,1.1,15.5,436.0,60.56,48.02
2016,2,15,10,0,870.0,66.0,1.1,16.0,481.0,62.62,49.6
2016,2,15,10,15,883.5,67.5,1.15,16.0,513.5,63.99,50.68
2016,2,15,10,30,897.0,69.0,1.2,16.0,546.0,100.16,55.76
2016,2,15,10,45,906.0,70.5,1.25,16.0,572.0,155.74,85.96
2016,2,15,11,0,915.0,72.0,1.3,16.0,598.0,211.54,128.11
2016,2,15,11,15,921.5,73.0,1.3,16.0,617.0,266.4,175.08
2016,2,15,11,30,928.0,74.0,1.3,16.0,636.0,320.73,223.64
2016,2,15,11,45,930.0,74.5,1.3,16.5,647.0,372.42,269.94
2016,2,15,12,0,932.0,75.0,1.3,17.0,658.0,422.65,314.21
2016,2,15,12,15,932.5,75.5,1.3,17.0,661.0,470.6,356.16
2016,2,15,12,30,933.0,76.0,1.3,17.0,664.0,516.56,395.45
2016,2,15,12,45,927.0,77.5,1.35,17.0,658.5,557.95,430.56
2016,2,15,13,0,921.0,79.0,1.4,17.0,653.0,596.52,462.7
2016,2,15,13,15,917.0,78.5,1.45,17.0,640.5,631.35,491.43
2016,2,15,13,30,913.0,78.0,1.5,17.0,628.0,663.18,517.45
2016,2,15,13,45,903.0,78.0,1.55,17.0,607.5,688.49,538.32
2016,2,15,14,0,893.0,78.0,1.6,17.0,587.0,710.31,556.44
2016,2,15,14,15,882.0,76.5,1.6,17.0,559.5,726.24,568.69
2016,2,15,14,30,871.0,75.0,1.6,17.0,532.0,738.56,578.34
2016,2,15,14,45,853.5,74.0,1.6,17.0,498.0,743.0,582.51
2016,2,15,15,0,836.0,73.0,1.6,17.0,464.0,750.86,589.3
2016,2,15,15,15,814.5,70.5,1.6,17.0,425.0,743.45,585.18
2016,2,15,15,30,793.0,68.0,1.6,17.0,386.0,732.43,578.55
2016,2,15,15,45,761.5,65.0,1.6,17.0,342.5,709.44,563.04
2016,2,15,16,0,730.0,62.0,1.6,17.0,299.0,683.23,544.76
2016,2,15,16,15,684.5,57.5,1.6,16.5,253.0,641.19,514.83
2016,2,15,16,30,639.0,53.0,1.6,16.0,207.0,596.7,481.52
2016,2,15,16,45,568.5,46.5,1.65,16.0,161.0,535.86,432.93
2016,2,15,17,0,498.0,40.0,1.7,16.0,115.0,468.77,376.44
2016,2,15,17,15,373.5,30.0,1.7,16.0,74.5,358.36,278.56
2016,2,15,17,30,249.0,20.0,1.7,16.0,34.0,237.63,75.69
2016,2,15,17,45,124.5,10.0,1.7,16.0,17.0,94.4,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,189.5,11.0,1.05,14.0,25.0,9.39,0.0
2016,2,16,7,30,379.0,22.0,1.0,14.0,50.0,19.92,7.56
2016,2,16,7,45,484.0,30.0,0.95,14.5,93.5,26.89,17.42
2016,2,16,8,0,589.0,38.0,0.9,15.0,137.0,33.85,24.15
2016,2,16,8,15,528.5,56.0,0.85,15.0,165.5,44.63,34.04
2016,2,16,8,30,468.0,74.0,0.8,15.0,194.0,57.5,45.65
2016,2,16,8,45,494.0,84.5,0.75,15.0,233.0,64.39,51.8
2016,2,16,9,0,520.0,95.0,0.7,15.0,272.0,71.04,57.64
2016,2,16,9,15,551.5,103.0,0.65,15.0,313.0,75.62,61.55
2016,2,16,9,30,583.0,111.0,0.6,15.0,354.0,80.1,65.33
2016,2,16,9,45,460.5,151.5,0.55,15.5,354.0,103.12,84.99
2016,2,16,10,0,338.0,192.0,0.5,16.0,354.0,130.65,108.08
2016,2,16,10,15,619.0,132.0,0.45,16.0,454.0,90.19,73.14
2016,2,16,10,30,900.0,72.0,0.4,16.0,554.0,105.22,58.44
2016,2,16,10,45,908.0,74.0,0.35,16.5,580.5,161.39,89.47
2016,2,16,11,0,916.0,76.0,0.3,17.0,607.0,217.69,131.44
2016,2,16,11,15,823.0,107.0,0.3,17.0,595.5,268.92,178.51
2016,2,16,11,30,730.0,138.0,0.3,17.0,584.0,311.87,219.6
2016,2,16,11,45,833.0,108.5,0.3,17.0,626.0,368.76,265.44
2016,2,16,12,0,936.0,79.0,0.3,17.0,668.0,430.85,315.54
2016,2,16,12,15,937.0,79.0,0.3,17.0,671.5,478.92,356.17
2016,2,16,12,30,938.0,79.0,0.3,17.0,675.0,525.01,394.24
2016,2,16,12,45,939.5,77.5,0.35,17.5,671.0,567.77,428.54
2016,2,16,13,0,941.0,76.0,0.4,18.0,667.0,608.13,460.18
2016,2,16,13,15,937.0,75.5,0.45,18.0,654.0,643.66,488.5
2016,2,16,13,30,933.0,75.0,0.5,18.0,641.0,676.12,514.19
2016,2,16,13,45,810.0,106.5,0.55,18.0,587.0,664.24,507.23
2016,2,16,14,0,687.0,138.0,0.6,18.0,533.0,641.47,492.44
2016,2,16,14,15,667.5,136.0,0.6,18.0,504.5,648.04,498.97
2016,2,16,14,30,648.0,134.0,0.6,18.0,476.0,651.09,502.53
2016,2,16,14,45,588.5,141.0,0.6,18.0,436.5,629.58,488.0
2016,2,16,15,0,529.0,148.0,0.6,18.0,397.0,597.32,465.9
2016,2,16,15,15,479.0,143.0,0.55,17.5,354.5,563.16,442.65
2016,2,16,15,30,429.0,138.0,0.5,17.0,312.0,526.1,416.72
2016,2,16,15,45,409.5,125.5,0.5,17.0,277.0,502.13,400.3
2016,2,16,16,0,390.0,113.0,0.5,17.0,242.0,476.08,381.63
2016,2,16,16,15,369.0,98.0,0.45,16.5,205.0,443.86,357.89
2016,2,16,16,30,348.0,83.0,0.4,16.0,168.0,409.98,331.82
2016,2,16,16,45,306.5,68.0,0.4,16.0,131.0,358.94,290.43
2016,2,16,17,0,265.0,53.0,0.4,16.0,94.0,307.66,246.96
2016,2,16,17,15,195.5,37.0,0.4,16.0,61.5,234.49,181.8
2016,2,16,17,30,126.0,21.0,0.4,16.0,29.0,149.76,61.73
2016,2,16,17,45,63.0,10.5,0.4,16.0,14.5,52.62,0.0
2016,2,16,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.3,14.0,6.5,5.55,0.0
2016,2,17,7,30,0.0,13.0,3.3,14.0,13.0,10.7,1.93
2016,2,17,7,45,0.0,24.5,3.3,14.0,24.5,20.21,11.77
2016,2,17,8,0,0.0,36.0,3.3,14.0,36.0,29.75,20.63
2016,2,17,8,15,0.0,49.5,3.4,14.0,49.5,40.85,30.8
2016,2,17,8,30,0.0,63.0,3.5,14.0,63.0,51.58,40.54
2016,2,17,8,45,0.0,76.5,3.65,14.5,76.5,62.21,49.98
2016,2,17,9,0,0.0,90.0,3.8,15.0,90.0,72.75,59.17
2016,2,17,9,15,0.0,56.5,3.8,15.0,56.5,46.77,36.07
2016,2,17,9,30,0.0,23.0,3.8,15.0,23.0,18.98,11.29
2016,2,17,9,45,0.0,33.5,3.8,15.0,33.5,27.68,19.0
2016,2,17,10,0,0.0,44.0,3.8,15.0,44.0,36.41,26.67
2016,2,17,10,15,0.0,90.0,3.7,15.0,90.0,74.61,60.17
2016,2,17,10,30,0.0,136.0,3.6,15.0,136.0,109.56,86.41
2016,2,17,10,45,0.0,118.5,3.5,15.0,118.5,97.04,75.83
2016,2,17,11,0,0.0,101.0,3.4,15.0,101.0,83.66,64.6
2016,2,17,11,15,40.5,190.5,3.3,15.0,215.5,159.1,125.09
2016,2,17,11,30,81.0,280.0,3.2,15.0,330.0,239.23,188.63
2016,2,17,11,45,42.5,235.0,3.15,15.0,261.5,202.23,160.13
2016,2,17,12,0,4.0,190.0,3.1,15.0,193.0,157.32,124.64
2016,2,17,12,15,2.0,168.0,3.15,14.5,169.5,139.71,110.58
2016,2,17,12,30,0.0,146.0,3.2,14.0,146.0,121.29,95.68
2016,2,17,12,45,117.5,221.0,3.25,14.0,295.0,255.28,205.49
2016,2,17,13,0,235.0,296.0,3.3,14.0,444.0,396.45,318.43
2016,2,17,13,15,217.0,291.5,3.35,14.0,426.5,396.89,319.24
2016,2,17,13,30,199.0,287.0,3.4,14.0,409.0,395.23,318.77
2016,2,17,13,45,194.5,277.5,3.5,14.0,393.5,395.81,320.28
2016,2,17,14,0,190.0,268.0,3.6,14.0,378.0,395.16,320.76
2016,2,17,14,15,331.5,229.0,3.6,14.0,410.0,481.7,392.74
2016,2,17,14,30,473.0,190.0,3.6,14.0,442.0,574.45,468.32
2016,2,17,14,45,501.0,170.0,3.6,14.0,422.0,589.13,481.41
2016,2,17,15,0,529.0,150.0,3.6,14.0,402.0,601.62,493.3
2016,2,17,15,15,264.5,127.5,3.55,13.5,253.5,358.7,299.4
2016,2,17,15,30,0.0,105.0,3.5,13.0,105.0,90.61,71.61
2016,2,17,15,45,0.0,93.0,3.45,13.0,93.0,80.06,63.06
2016,2,17,16,0,0.0,81.0,3.4,13.0,81.0,69.43,54.09
2016,2,17,16,15,0.0,68.5,3.4,13.0,68.5,58.2,44.5
2016,2,17,16,30,0.0,56.0,3.4,13.0,56.0,46.84,34.68
2016,2,17,16,45,0.0,43.5,3.45,13.0,43.5,35.98,25.18
2016,2,17,17,0,0.0,31.0,3.5,13.0,31.0,25.59,16.02
2016,2,17,17,15,0.0,20.0,3.55,12.5,20.0,16.48,7.87
2016,2,17,17,30,0.0,9.0,3.6,12.0,9.0,7.39,0.0
2016,2,17,17,45,0.0,4.5,3.7,12.0,4.5,3.84,0.0
2016,2,17,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,15,38.5,18.0,3.8,12.0,21.0,15.36,0.0
2016,2,18,7,30,77.0,36.0,3.8,12.0,42.0,27.72,15.11
2016,2,18,7,45,178.0,54.0,3.85,12.0,81.5,41.01,30.01
2016,2,18,8,0,279.0,72.0,3.9,12.0,121.0,54.04,42.37
2016,2,18,8,15,352.5,84.5,3.9,12.0,165.5,62.79,50.67
2016,2,18,8,30,426.0,97.0,3.9,12.0,210.0,71.4,58.62
2016,2,18,8,45,479.0,105.5,3.9,12.5,255.0,76.91,63.5
2016,2,18,9,0,532.0,114.0,3.9,13.0,300.0,82.34,68.15
2016,2,18,9,15,569.5,120.5,3.85,13.0,342.5,86.19,71.44
2016,2,18,9,30,607.0,127.0,3.8,13.0,385.0,91.97,76.39
2016,2,18,9,45,633.5,132.0,3.8,13.0,423.0,93.79,77.8
2016,2,18,10,0,660.0,137.0,3.8,13.0,461.0,95.68,79.27
2016,2,18,10,15,673.5,132.5,3.75,13.0,481.5,90.77,74.79
2016,2,18,10,30,687.0,128.0,3.7,13.0,502.0,123.27,78.24
2016,2,18,10,45,711.5,137.0,3.7,13.0,540.5,176.97,112.02
2016,2,18,11,0,736.0,146.0,3.7,13.0,579.0,233.29,156.11
2016,2,18,11,15,590.5,193.5,3.65,13.0,548.0,279.76,202.76
2016,2,18,11,30,445.0,241.0,3.6,13.0,517.0,311.19,236.56
2016,2,18,11,45,431.0,255.0,3.55,13.0,526.5,347.8,269.36
2016,2,18,12,0,417.0,269.0,3.5,13.0,536.0,381.29,299.1
2016,2,18,12,15,591.5,210.0,3.45,13.0,590.5,440.63,347.17
2016,2,18,12,30,766.0,151.0,3.4,13.0,645.0,512.25,405.79
2016,2,18,12,45,679.5,173.0,3.4,13.0,609.0,525.71,419.57
2016,2,18,13,0,593.0,195.0,3.4,13.0,573.0,526.18,422.43
2016,2,18,13,15,707.0,156.0,3.3,13.0,598.5,593.46,477.3
2016,2,18,13,30,821.0,117.0,3.2,13.0,624.0,657.73,529.25
2016,2,18,13,45,810.0,116.5,3.15,13.0,603.0,680.58,548.18
2016,2,18,14,0,799.0,116.0,3.1,13.0,582.0,700.01,564.5
2016,2,18,14,15,577.5,167.0,3.05,13.0,496.0,612.43,496.63
2016,2,18,14,30,356.0,218.0,3.0,13.0,410.0,503.21,410.39
2016,2,18,14,45,262.0,215.0,2.95,13.0,351.5,440.67,361.27
2016,2,18,15,0,168.0,212.0,2.9,13.0,293.0,358.61,295.23
2016,2,18,15,15,141.0,194.5,2.8,13.0,258.5,325.14,268.76
2016,2,18,15,30,114.0,177.0,2.7,13.0,224.0,290.17,240.47
2016,2,18,15,45,105.5,159.5,2.65,13.0,199.0,268.96,223.64
2016,2,18,16,0,97.0,142.0,2.6,13.0,174.0,247.01,205.84
2016,2,18,16,15,87.0,121.5,2.55,12.5,147.5,218.87,182.85
2016,2,18,16,30,77.0,101.0,2.5,12.0,121.0,175.09,146.22
2016,2,18,16,45,63.5,80.5,2.45,12.0,94.5,142.86,118.1
2016,2,18,17,0,50.0,60.0,2.4,12.0,68.0,109.55,88.51
2016,2,18,17,15,25.0,41.0,2.4,12.0,45.0,68.87,51.83
2016,2,18,17,30,0.0,22.0,2.4,12.0,22.0,20.04,6.38
2016,2,18,17,45,0.0,11.0,2.4,12.0,11.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,4.55,12.0,3.5,2.99,0.0
2016,2,19,7,30,0.0,7.0,4.6,12.0,7.0,5.74,0.0
2016,2,19,7,45,0.0,13.0,4.65,12.5,13.0,10.68,3.67
2016,2,19,8,0,0.0,19.0,4.7,13.0,19.0,15.63,8.25
2016,2,19,8,15,0.0,26.0,4.6,13.0,26.0,21.42,13.58
2016,2,19,8,30,0.0,33.0,4.5,13.0,33.0,27.22,18.88
2016,2,19,8,45,0.0,40.0,4.45,13.0,40.0,33.04,24.14
2016,2,19,9,0,0.0,47.0,4.4,13.0,47.0,38.86,29.34
2016,2,19,9,15,0.0,71.0,4.2,13.0,71.0,58.88,47.17
2016,2,19,9,30,0.0,95.0,4.0,13.0,95.0,77.66,63.73
2016,2,19,9,45,16.0,145.5,3.8,13.0,153.5,114.54,96.02
2016,2,19,10,0,32.0,196.0,3.6,13.0,212.0,141.33,119.09
2016,2,19,10,15,25.5,201.0,3.45,13.0,214.5,153.18,129.04
2016,2,19,10,30,19.0,206.0,3.3,13.0,217.0,159.86,128.04
2016,2,19,10,45,43.0,234.0,3.15,13.0,259.5,177.99,141.38
2016,2,19,11,0,67.0,262.0,3.0,13.0,302.0,207.03,163.71
2016,2,19,11,15,47.5,255.0,2.9,13.0,284.0,206.3,163.93
2016,2,19,11,30,28.0,248.0,2.8,13.0,266.0,205.67,164.21
2016,2,19,11,45,46.5,267.5,2.75,13.0,298.0,228.26,182.16
2016,2,19,12,0,65.0,287.0,2.7,13.0,330.0,256.77,205.01
2016,2,19,12,15,64.0,288.0,2.7,13.0,330.0,264.76,211.75
2016,2,19,12,30,63.0,289.0,2.7,13.0,330.0,272.48,218.31
2016,2,19,12,45,205.0,283.5,2.7,13.0,415.0,355.91,285.67
2016,2,19,13,0,347.0,278.0,2.7,13.0,500.0,453.68,363.76
2016,2,19,13,15,240.0,285.0,2.65,12.5,437.0,406.63,327.64
2016,2,19,13,30,133.0,292.0,2.6,12.0,374.0,358.8,290.08
2016,2,19,13,45,101.0,275.5,2.55,12.0,337.0,320.72,260.22
2016,2,19,14,0,69.0,259.0,2.5,12.0,300.0,289.5,235.27
2016,2,19,14,15,161.5,248.5,2.45,12.0,338.0,366.41,299.6
2016,2,19,14,30,254.0,238.0,2.4,12.0,376.0,449.19,367.26
2016,2,19,14,45,365.5,201.0,2.35,12.0,386.0,505.9,414.83
2016,2,19,15,0,477.0,164.0,2.3,12.0,396.0,580.42,475.46
2016,2,19,15,15,349.5,169.0,2.25,11.5,331.5,477.58,394.99
2016,2,19,15,30,222.0,174.0,2.2,11.0,267.0,389.93,324.56
2016,2,19,15,45,201.0,160.0,2.15,11.0,237.0,346.75,290.72
2016,2,19,16,0,180.0,146.0,2.1,11.0,207.0,319.43,268.67
2016,2,19,16,15,164.5,126.0,2.0,11.0,175.5,287.43,242.38
2016,2,19,16,30,149.0,106.0,1.9,11.0,144.0,254.43,214.58
2016,2,19,16,45,124.5,85.5,1.85,11.0,112.5,212.62,178.41
2016,2,19,17,0,100.0,65.0,1.8,11.0,81.0,169.95,140.6
2016,2,19,17,15,59.5,45.0,1.75,10.5,54.0,115.0,91.2
2016,2,19,17,30,19.0,25.0,1.7,10.0,27.0,43.79,23.45
2016,2,19,17,45,9.5,12.5,1.65,10.0,13.5,17.34,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,7,15,129.0,16.0,1.8,9.0,27.5,12.51,0.0
2016,2,20,7,30,258.0,32.0,1.8,9.0,55.0,26.51,15.79
2016,2,20,7,45,339.0,45.0,1.8,9.5,96.0,36.73,26.82
2016,2,20,8,0,420.0,58.0,1.8,10.0,137.0,46.68,36.3
2016,2,20,8,15,478.0,67.5,1.75,10.0,181.0,53.27,42.61
2016,2,20,8,30,536.0,77.0,1.7,10.0,225.0,59.75,48.63
2016,2,20,8,45,593.5,77.0,1.7,10.5,268.0,58.65,47.58
2016,2,20,9,0,651.0,77.0,1.7,11.0,311.0,57.95,46.81
2016,2,20,9,15,566.0,108.5,1.6,11.0,330.0,79.0,65.54
2016,2,20,9,30,481.0,140.0,1.5,11.0,349.0,96.55,80.92
2016,2,20,9,45,480.0,155.0,1.4,11.5,379.5,104.88,87.84
2016,2,20,10,0,479.0,170.0,1.3,12.0,410.0,112.92,94.46
2016,2,20,10,15,574.5,152.5,1.15,12.0,458.5,102.65,85.26
2016,2,20,10,30,670.0,135.0,1.0,12.0,507.0,131.54,83.9
2016,2,20,10,45,693.5,135.5,0.9,12.0,536.0,178.45,113.16
2016,2,20,11,0,717.0,136.0,0.8,12.0,565.0,227.55,151.44
2016,2,20,11,15,675.0,156.5,0.65,12.0,570.5,278.1,196.5
2016,2,20,11,30,633.0,177.0,0.5,12.0,576.0,324.05,237.8
2016,2,20,11,45,502.5,226.0,0.4,12.0,546.0,354.14,267.73
2016,2,20,12,0,372.0,275.0,0.3,12.0,516.0,371.37,285.34
2016,2,20,12,15,526.5,223.0,0.3,12.0,566.0,426.83,328.48
2016,2,20,12,30,681.0,171.0,0.3,12.0,616.0,493.71,380.4
2016,2,20,12,45,575.0,208.0,0.35,12.5,582.5,501.69,388.15
2016,2,20,13,0,469.0,245.0,0.4,13.0,549.0,503.65,390.81
2016,2,20,13,15,515.0,222.5,0.55,13.0,550.0,537.31,419.3
2016,2,20,13,30,561.0,200.0,0.7,13.0,551.0,571.3,447.72
2016,2,20,13,45,719.0,146.5,0.85,13.0,581.5,657.45,515.3
2016,2,20,14,0,877.0,93.0,1.0,13.0,612.0,737.6,577.78
2016,2,20,14,15,866.5,91.5,1.1,13.0,584.5,754.42,590.91
2016,2,20,14,30,856.0,90.0,1.2,13.0,557.0,767.59,602.31
2016,2,20,14,45,826.5,84.5,1.35,13.0,513.0,757.74,598.04
2016,2,20,15,0,797.0,79.0,1.5,13.0,469.0,743.53,590.75
2016,2,20,15,15,796.5,77.5,1.55,13.0,440.5,753.41,599.91
2016,2,20,15,30,796.0,76.0,1.6,13.0,412.0,760.1,606.52
2016,2,20,15,45,771.0,71.0,1.7,13.0,368.0,739.35,593.5
2016,2,20,16,0,746.0,66.0,1.8,13.0,324.0,715.29,577.77
2016,2,20,16,15,703.5,61.5,1.8,12.5,277.0,674.67,549.05
2016,2,20,16,30,661.0,57.0,1.8,12.0,230.0,631.47,517.0
2016,2,20,16,45,595.5,50.5,1.85,12.0,182.0,572.9,470.4
2016,2,20,17,0,530.0,44.0,1.9,12.0,134.0,507.69,415.76
2016,2,20,17,15,417.5,34.5,1.9,11.5,90.5,403.54,326.34
2016,2,20,17,30,305.0,25.0,1.9,11.0,47.0,299.34,201.4
2016,2,20,17,45,152.5,12.5,1.95,11.0,23.5,118.32,0.0
2016,2,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,189.5,14.5,1.75,10.0,32.5,11.79,0.0
2016,2,21,7,30,379.0,29.0,1.7,10.0,65.0,24.01,14.11
2016,2,21,7,45,479.5,37.5,1.7,10.5,110.5,30.65,21.45
2016,2,21,8,0,580.0,46.0,1.7,11.0,156.0,37.28,27.82
2016,2,21,8,15,639.5,51.5,1.7,11.0,204.5,44.87,34.93
2016,2,21,8,30,699.0,57.0,1.7,11.0,253.0,49.14,38.91
2016,2,21,8,45,739.5,61.0,1.7,11.5,301.0,52.01,41.43
2016,2,21,9,0,780.0,65.0,1.7,12.0,349.0,54.89,43.87
2016,2,21,9,15,806.5,68.0,1.65,12.0,393.0,56.83,45.52
2016,2,21,9,30,833.0,71.0,1.6,12.0,437.0,58.77,47.13
2016,2,21,9,45,852.5,73.0,1.6,12.5,476.0,59.89,47.9
2016,2,21,10,0,872.0,75.0,1.6,13.0,515.0,68.91,55.65
2016,2,21,10,15,885.5,77.0,1.6,13.0,548.5,70.5,56.9
2016,2,21,10,30,899.0,79.0,1.6,13.0,582.0,124.98,69.97
2016,2,21,10,45,908.0,80.0,1.6,13.0,608.0,181.05,105.65
2016,2,21,11,0,917.0,81.0,1.6,13.0,634.0,237.31,151.03
2016,2,21,11,15,922.5,82.0,1.65,13.0,653.0,292.69,200.11
2016,2,21,11,30,928.0,83.0,1.7,13.0,672.0,347.43,250.01
2016,2,21,11,45,929.0,84.0,1.8,13.5,682.5,399.74,297.51
2016,2,21,12,0,930.0,85.0,1.9,14.0,693.0,450.51,342.83
2016,2,21,12,15,930.0,85.5,1.95,14.0,696.0,498.66,385.47
2016,2,21,12,30,930.0,86.0,2.0,14.0,699.0,544.76,425.43
2016,2,21,12,45,924.0,87.5,2.15,14.0,692.5,586.34,461.42
2016,2,21,13,0,918.0,89.0,2.3,14.0,686.0,625.09,494.49
2016,2,21,13,15,912.5,88.5,2.4,14.0,672.5,659.23,523.31
2016,2,21,13,30,907.0,88.0,2.5,14.0,659.0,690.27,549.34
2016,2,21,13,45,897.5,87.0,2.65,14.0,637.5,714.84,570.52
2016,2,21,14,0,888.0,86.0,2.8,14.0,616.0,735.88,588.33
2016,2,21,14,15,876.0,84.5,2.85,14.0,588.0,750.98,600.48
2016,2,21,14,30,864.0,83.0,2.9,14.0,560.0,762.42,610.13
2016,2,21,14,45,849.0,81.0,3.0,14.0,525.0,774.43,620.65
2016,2,21,15,0,834.0,79.0,3.1,14.0,490.0,776.07,623.65
2016,2,21,15,15,812.0,76.0,3.1,13.5,450.0,767.19,619.61
2016,2,21,15,30,790.0,73.0,3.1,13.0,410.0,754.65,612.87
2016,2,21,15,45,763.0,69.0,3.1,13.0,366.0,733.33,598.23
2016,2,21,16,0,736.0,65.0,3.1,13.0,322.0,708.77,580.78
2016,2,21,16,15,693.0,60.5,3.0,13.0,275.0,667.63,549.47
2016,2,21,16,30,650.0,56.0,2.9,13.0,228.0,624.03,515.12
2016,2,21,16,45,592.5,49.0,2.85,13.0,181.5,570.46,471.33
2016,2,21,17,0,535.0,42.0,2.8,13.0,135.0,510.6,420.02
2016,2,21,17,15,427.5,33.0,2.75,12.5,92.0,410.36,333.38
2016,2,21,17,30,320.0,24.0,2.7,12.0,49.0,312.43,219.5
2016,2,21,17,45,160.0,12.0,2.65,12.0,24.5,123.7,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
