Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,12.58,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,25.62,15.77
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,33.82,24.31
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,41.87,31.96
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,45.18,35.23
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,48.56,38.4
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,51.22,40.72
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,49.92,39.42
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,51.66,40.81
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,60.37,48.36
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,65.51,52.65
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,70.48,56.76
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,72.63,58.5
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,131.02,77.76
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,180.86,106.53
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,244.76,154.17
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,301.15,202.88
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,356.94,252.11
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,410.65,299.4
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,462.95,344.5
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,512.08,386.4
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,559.18,425.67
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,602.2,460.95
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,642.42,493.35
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,647.95,499.65
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,643.76,498.57
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,703.66,543.95
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,760.16,584.98
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,777.43,597.1
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,791.02,607.31
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,742.87,575.5
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,685.95,537.55
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,691.14,544.19
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,693.03,547.77
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,663.79,528.26
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,631.32,506.14
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,593.4,479.99
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,553.27,450.8
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,489.85,401.25
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,425.72,348.51
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,339.02,274.24
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,256.03,183.72
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,95.01,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,12.98,0.0
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,26.51,16.58
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,33.1,23.51
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,39.7,29.82
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,47.46,37.01
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,51.68,40.89
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,54.09,42.95
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,56.54,44.97
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,78.35,64.13
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,101.07,83.82
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,79.71,64.93
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,71.87,57.94
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,77.8,63.0
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,135.46,75.67
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,193.42,113.83
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,251.29,160.54
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,307.58,209.91
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,363.2,259.72
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,416.7,306.98
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,468.74,351.87
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,517.56,393.42
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,564.32,432.08
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,604.11,464.75
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,642.8,495.53
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,677.57,522.42
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,709.21,546.45
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,734.85,565.69
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,756.9,582.09
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,738.72,570.05
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,718.31,556.95
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,701.35,546.3
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,679.81,532.32
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,714.08,559.33
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,740.27,579.89
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,462.98,375.12
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,126.49,100.59
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,107.22,85.65
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,87.77,69.28
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,69.09,53.31
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,49.69,36.51
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,32.7,21.67
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,16.5,6.87
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,15.48,0.0
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,29.93,19.7
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,44.38,33.47
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,57.31,45.49
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,72.63,59.39
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,86.36,71.65
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,99.14,82.68
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,111.57,93.18
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,106.98,88.93
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,100.44,83.04
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,120.13,99.82
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,144.25,120.05
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,156.51,129.97
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,189.46,140.59
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,220.99,160.93
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,256.65,186.97
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,289.2,204.51
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,351.61,249.28
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,375.74,278.67
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,372.48,283.18
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,452.29,343.11
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,544.49,412.57
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,584.03,443.52
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,620.52,472.04
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,653.4,498.04
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,687.69,524.49
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,712.95,544.39
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,734.83,561.55
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,750.47,573.66
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,762.51,583.55
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,766.05,588.62
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,765.86,591.32
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,756.81,587.15
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,744.17,580.53
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,725.14,569.9
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,698.89,553.63
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,656.83,525.44
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,612.61,494.3
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,547.63,444.91
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,482.14,392.27
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,382.59,309.69
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,286.92,215.45
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,143.76,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,15.65,1.96
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,30.41,20.41
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,45.14,34.29
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,59.79,47.72
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,74.46,61.03
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,88.84,73.85
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,102.35,85.5
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,115.58,96.67
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,124.88,104.43
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,137.53,114.97
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,126.05,104.6
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,112.41,92.52
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,98.86,70.45
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,138.04,78.43
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,192.69,115.53
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,247.85,160.08
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,299.59,210.98
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,336.77,248.62
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,374.99,281.3
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,412.48,312.8
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,476.92,362.55
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,549.47,418.29
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,590.52,450.8
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,628.93,480.86
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,663.1,507.24
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,694.31,531.04
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,718.39,550.13
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,738.9,566.61
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,674.4,520.62
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,588.81,458.83
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,624.45,489.19
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,665.82,522.17
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,650.71,513.17
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,625.06,497.16
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,669.48,531.77
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,695.11,551.49
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,648.73,519.5
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,595.55,481.68
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,532.15,433.12
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,468.0,381.33
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,372.03,301.67
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,279.48,212.76
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,138.19,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,7.68,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,20.02,6.12
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,32.11,22.0
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,44.13,33.52
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,55.83,44.43
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,65.99,53.77
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,75.83,62.63
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,81.62,67.59
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,87.26,72.31
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,104.48,87.24
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,125.45,105.22
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,115.47,96.07
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,110.56,91.45
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,132.94,99.4
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,180.49,126.74
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,227.73,163.81
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,263.0,194.79
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,296.18,219.98
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,340.45,255.44
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,377.32,287.95
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,412.38,318.4
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,438.25,341.21
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,455.62,356.79
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,460.26,362.03
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,459.95,362.94
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,362.76,288.59
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,250.95,199.81
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,261.56,209.22
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,272.88,218.79
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,205.75,165.31
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,149.64,119.68
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,152.26,122.3
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,155.35,125.22
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,80.41,62.88
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,13.2,5.71
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,107.15,87.48
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,221.4,183.94
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,196.88,163.61
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,171.82,142.83
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,140.98,116.29
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,109.39,88.6
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,73.69,56.88
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,29.99,18.22
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,12.8,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,9.39,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,19.35,7.16
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,29.57,19.95
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,35.99,26.31
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,42.37,32.31
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,46.1,35.84
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,49.84,39.24
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,76.46,62.93
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,97.32,81.19
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,106.67,89.16
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,115.68,96.75
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,118.06,98.37
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,120.5,100.04
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,104.38,71.8
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,146.62,82.59
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,202.18,121.68
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,258.14,167.98
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,313.47,216.96
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,368.28,265.97
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,420.82,312.77
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,472.06,357.45
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,520.17,398.55
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,566.3,436.96
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,605.5,469.07
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,640.7,497.31
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,621.28,483.32
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,576.57,450.16
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,616.0,482.52
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,661.84,518.54
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,671.1,526.41
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,677.31,532.44
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,743.25,583.08
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,801.79,625.67
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,771.51,606.67
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,737.11,585.35
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,646.01,520.51
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,539.32,440.88
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,609.39,497.93
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,666.51,541.36
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,602.43,491.43
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,537.74,439.38
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,440.38,358.34
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,346.22,270.15
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,177.26,12.78
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,21.75,9.96
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,36.16,25.81
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,50.83,39.5
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,65.63,53.01
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,80.02,66.01
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,94.03,78.42
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,106.51,89.29
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,118.65,99.69
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,131.25,110.35
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,139.56,117.22
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,128.42,107.11
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,121.19,100.49
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,154.42,122.26
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,199.55,155.65
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,221.73,171.85
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,240.96,186.56
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,263.97,204.98
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,288.17,224.55
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,306.05,239.54
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,323.72,254.3
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,381.76,299.85
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,447.69,351.77
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,452.62,356.85
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,453.4,358.61
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,483.27,383.19
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,514.16,408.4
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,531.22,423.09
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,547.35,437.24
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,566.62,454.01
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,600.56,481.55
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,484.63,391.87
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,362.64,294.69
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,462.41,378.7
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,563.71,461.25
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,393.28,325.08
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,206.93,170.22
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,183.05,151.26
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,158.75,131.08
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,132.55,108.63
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,105.53,85.04
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,64.87,49.52
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,33.56,21.53
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,14.04,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,5.97,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,11.95,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,21.29,11.09
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,31.02,21.53
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,37.01,27.36
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,42.96,32.92
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,47.07,36.74
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,55.7,44.48
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,59.42,47.63
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,63.05,50.64
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,65.03,52.25
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,66.99,53.83
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,67.45,53.97
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,67.97,54.17
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,96.11,56.46
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,159.88,91.42
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,214.36,130.81
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,269.79,176.77
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,324.81,225.23
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,379.23,273.28
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,431.61,318.87
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,482.78,362.22
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,502.13,381.59
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,503.13,385.13
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,510.05,391.9
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,502.19,386.97
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,504.29,389.59
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,503.07,389.4
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,583.56,451.45
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,663.76,511.62
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,732.17,562.21
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,795.0,606.06
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,797.6,608.14
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,796.39,608.61
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,720.12,556.44
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,625.45,490.17
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,413.09,331.5
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,186.15,149.31
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,162.83,131.79
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,139.07,112.46
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,101.77,81.29
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,77.01,60.06
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,53.64,39.66
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,28.82,17.87
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,13.2,0.65
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,7.26,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,13.8,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,25.05,14.54
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,35.9,25.79
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,46.74,35.91
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,57.29,45.54
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,66.67,54.01
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,75.73,62.04
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,81.16,66.72
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,86.43,71.2
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,101.45,84.15
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,115.75,96.31
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,85.37,69.53
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,69.68,55.63
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,117.1,75.56
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,186.08,125.61
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,214.8,138.73
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,271.18,179.53
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,326.08,228.99
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,380.15,277.91
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,367.81,281.18
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,316.61,248.03
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,433.66,338.83
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,574.74,447.91
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,473.54,372.5
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,314.94,248.21
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,316.41,250.64
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,317.49,252.03
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,267.05,212.46
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,202.66,161.1
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,211.89,169.51
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,221.84,178.37
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,232.28,187.25
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,228.96,185.11
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,225.96,183.39
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,223.05,181.75
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,150.07,121.62
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,92.95,73.5
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,80.48,63.19
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,67.88,52.56
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,54.58,41.18
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,41.05,29.44
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,28.92,18.86
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,17.31,8.6
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,8.63,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,6.4,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,12.39,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,26.16,15.85
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,38.92,28.5
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,54.67,42.95
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,69.19,56.09
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,83.6,68.98
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,97.61,81.3
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,110.6,92.52
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,123.2,103.24
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,124.44,104.01
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,130.09,108.6
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,145.4,121.24
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,167.89,139.78
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,186.32,142.21
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,211.98,155.41
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,245.94,180.03
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,283.35,209.59
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,305.07,231.72
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,320.06,247.43
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,317.02,247.41
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,306.87,240.99
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,295.63,232.89
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,281.24,221.99
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,275.12,217.54
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,267.8,212.05
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,268.35,213.16
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,268.65,214.07
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,222.15,177.19
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,184.2,146.78
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,206.75,165.7
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,245.05,197.07
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,283.04,229.02
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,323.18,262.62
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,355.85,290.12
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,371.5,304.36
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,217.25,179.06
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,49.69,36.84
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,43.02,31.41
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,36.36,25.78
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,29.71,20.03
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,23.08,14.21
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,16.46,8.35
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,9.86,2.49
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,4.92,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,13.0,7.0,5.97,0.0
2016,3,3,7,0,0.0,14.0,0.3,13.0,14.0,11.55,0.0
2016,3,3,7,15,17.0,33.5,0.25,13.0,36.0,26.9,16.87
2016,3,3,7,30,34.0,53.0,0.2,13.0,58.0,41.61,31.03
