Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,49.5,74.0,0.15,13.5,84.5,57.02,45.15
2016,3,3,8,0,65.0,95.0,0.1,14.0,111.0,72.17,58.73
2016,3,3,8,15,75.0,116.0,0.1,14.0,138.5,86.99,71.82
2016,3,3,8,30,85.0,137.0,0.1,14.0,166.0,101.52,84.4
2016,3,3,8,45,93.0,157.0,0.15,14.0,192.5,115.15,96.02
2016,3,3,9,0,101.0,177.0,0.2,14.0,219.0,128.48,107.22
2016,3,3,9,15,255.0,179.5,0.25,14.0,301.5,122.47,101.76
2016,3,3,9,30,409.0,182.0,0.3,14.0,384.0,119.5,99.01
2016,3,3,9,45,401.0,200.5,0.4,14.0,411.5,128.85,106.83
2016,3,3,10,0,393.0,219.0,0.5,14.0,439.0,145.36,120.63
2016,3,3,10,15,410.0,229.5,0.5,14.0,470.5,165.67,120.35
2016,3,3,10,30,427.0,240.0,0.5,14.0,502.0,205.51,144.92
2016,3,3,10,45,419.0,254.0,0.55,14.0,520.0,245.44,175.76
2016,3,3,11,0,411.0,268.0,0.6,14.0,538.0,288.6,211.43
2016,3,3,11,15,354.0,291.0,0.7,14.0,528.5,317.92,238.65
2016,3,3,11,30,297.0,314.0,0.8,14.0,519.0,341.53,260.8
2016,3,3,11,45,299.0,318.5,0.9,14.0,527.5,369.53,284.49
2016,3,3,12,0,301.0,323.0,1.0,14.0,536.0,397.37,307.77
2016,3,3,12,15,294.5,326.5,0.9,14.0,535.5,419.99,325.95
2016,3,3,12,30,288.0,330.0,0.8,14.0,535.0,441.49,342.81
2016,3,3,12,45,166.5,315.5,0.75,14.0,433.5,373.12,291.63
2016,3,3,13,0,45.0,301.0,0.7,14.0,332.0,289.6,227.28
2016,3,3,13,15,45.0,296.0,0.55,14.0,326.5,291.24,228.96
2016,3,3,13,30,45.0,291.0,0.4,14.0,321.0,292.63,229.84
2016,3,3,13,45,141.0,295.5,0.3,14.0,387.0,385.68,302.56
2016,3,3,14,0,237.0,300.0,0.2,14.0,453.0,473.87,368.82
2016,3,3,14,15,228.0,287.0,0.25,14.0,429.0,466.17,363.4
2016,3,3,14,30,219.0,274.0,0.3,14.0,405.0,456.8,357.88
2016,3,3,14,45,126.0,244.5,0.4,14.0,319.0,358.06,283.53
2016,3,3,15,0,33.0,215.0,0.5,14.0,233.0,237.89,189.58
2016,3,3,15,15,69.0,210.0,0.5,13.5,243.5,268.68,216.93
2016,3,3,15,30,105.0,205.0,0.5,13.0,254.0,300.7,244.25
2016,3,3,15,45,104.0,185.0,0.5,13.0,229.5,299.91,244.06
2016,3,3,16,0,103.0,165.0,0.5,13.0,205.0,280.85,229.73
2016,3,3,16,15,94.0,145.0,0.45,13.0,178.5,254.02,208.58
2016,3,3,16,30,85.0,125.0,0.4,13.0,152.0,210.12,173.29
2016,3,3,16,45,76.0,104.0,0.35,13.0,124.5,180.92,149.23
2016,3,3,17,0,67.0,83.0,0.3,13.0,97.0,150.93,123.76
2016,3,3,17,15,50.0,62.0,0.25,13.0,71.0,113.45,91.18
2016,3,3,17,30,33.0,41.0,0.2,13.0,45.0,74.41,56.68
2016,3,3,17,45,16.5,20.5,0.2,13.0,22.5,32.97,16.36
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,1.6,12.0,5.5,4.69,0.0
2016,3,4,7,0,0.0,11.0,1.6,12.0,11.0,9.05,0.0
2016,3,4,7,15,0.0,26.0,1.65,12.0,26.0,21.48,12.56
2016,3,4,7,30,0.0,41.0,1.7,12.0,41.0,33.55,24.04
2016,3,4,7,45,0.0,59.0,1.8,12.5,59.0,47.59,36.94
2016,3,4,8,0,0.0,77.0,1.9,13.0,77.0,61.48,49.52
2016,3,4,8,15,0.0,95.5,1.95,13.0,95.5,75.57,62.17
2016,3,4,8,30,0.0,114.0,2.0,13.0,114.0,89.51,74.49
2016,3,4,8,45,0.0,112.5,2.15,13.0,112.5,89.61,74.43
2016,3,4,9,0,0.0,111.0,2.3,13.0,111.0,89.36,74.02
2016,3,4,9,15,25.5,158.5,2.3,13.0,171.5,118.29,99.18
2016,3,4,9,30,51.0,206.0,2.3,13.0,232.0,147.49,124.18
2016,3,4,9,45,62.0,226.5,2.35,13.5,260.0,160.24,134.53
2016,3,4,10,0,73.0,247.0,2.4,14.0,288.0,172.65,144.52
2016,3,4,10,15,41.0,227.0,2.4,14.0,250.5,167.05,132.14
2016,3,4,10,30,9.0,207.0,2.4,14.0,213.0,163.64,129.95
2016,3,4,10,45,28.5,245.5,2.45,14.0,264.5,189.46,149.8
2016,3,4,11,0,48.0,284.0,2.5,14.0,316.0,225.25,177.74
2016,3,4,11,15,27.5,248.0,2.5,14.0,266.5,201.45,159.38
2016,3,4,11,30,7.0,212.0,2.5,14.0,217.0,174.49,138.26
2016,3,4,11,45,16.5,245.5,2.55,14.0,257.5,205.98,163.54
2016,3,4,12,0,26.0,279.0,2.6,14.0,298.0,239.11,189.95
2016,3,4,12,15,86.0,313.5,2.65,14.0,375.0,301.52,239.52
2016,3,4,12,30,146.0,348.0,2.7,14.0,452.0,375.55,297.95
2016,3,4,12,45,84.5,308.5,2.75,14.0,369.0,313.38,249.44
2016,3,4,13,0,23.0,269.0,2.8,14.0,286.0,241.25,192.1
2016,3,4,13,15,22.5,264.0,2.8,14.0,280.5,239.32,190.97
2016,3,4,13,30,22.0,259.0,2.8,14.0,275.0,237.23,189.54
2016,3,4,13,45,81.0,283.0,2.85,14.0,336.5,317.58,255.29
2016,3,4,14,0,140.0,307.0,2.9,14.0,398.0,407.47,327.34
2016,3,4,14,15,139.0,293.5,2.85,14.0,381.0,403.28,324.42
2016,3,4,14,30,138.0,280.0,2.8,14.0,364.0,398.08,321.16
2016,3,4,14,45,83.0,246.5,2.8,14.0,296.0,308.57,250.04
2016,3,4,15,0,28.0,213.0,2.8,14.0,228.0,231.3,187.08
2016,3,4,15,15,45.5,206.5,2.75,14.0,229.0,244.4,199.08
2016,3,4,15,30,63.0,200.0,2.7,14.0,230.0,258.26,211.5
2016,3,4,15,45,31.5,109.5,2.65,14.0,124.5,130.73,106.16
2016,3,4,16,0,0.0,19.0,2.6,14.0,19.0,15.66,7.8
2016,3,4,16,15,0.0,16.5,2.65,14.0,16.5,13.59,6.06
2016,3,4,16,30,0.0,14.0,2.7,14.0,14.0,11.52,4.29
2016,3,4,16,45,0.0,11.5,2.75,14.0,11.5,9.45,2.5
2016,3,4,17,0,0.0,9.0,2.8,14.0,9.0,7.39,0.69
2016,3,4,17,15,0.0,6.5,2.8,14.0,6.5,5.33,0.0
2016,3,4,17,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,3,4,17,45,0.0,2.0,2.8,14.0,2.0,1.64,0.0
2016,3,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.5,14.0,3.5,2.99,0.0
2016,3,5,7,0,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,3,5,7,15,0.0,17.5,3.75,14.0,17.5,14.41,6.57
2016,3,5,7,30,0.0,28.0,3.9,14.0,28.0,23.1,14.68
2016,3,5,7,45,0.0,39.5,4.05,14.0,39.5,32.64,23.45
2016,3,5,8,0,0.0,51.0,4.2,14.0,51.0,42.21,32.17
2016,3,5,8,15,0.0,63.5,4.3,14.0,63.5,52.52,41.44
2016,3,5,8,30,0.0,76.0,4.4,14.0,76.0,62.48,50.28
2016,3,5,8,45,0.0,94.5,4.55,14.0,94.5,76.79,62.86
2016,3,5,9,0,0.0,113.0,4.7,14.0,113.0,90.88,75.13
2016,3,5,9,15,95.5,167.5,4.65,14.0,216.0,119.46,99.94
2016,3,5,9,30,191.0,222.0,4.6,14.0,319.0,151.74,127.65
2016,3,5,9,45,101.0,210.0,4.55,14.0,261.5,144.49,121.02
2016,3,5,10,0,11.0,198.0,4.5,14.0,204.0,152.73,127.83
2016,3,5,10,15,5.5,168.5,4.45,14.0,171.5,134.31,106.61
2016,3,5,10,30,0.0,139.0,4.4,14.0,139.0,113.11,89.09
2016,3,5,10,45,0.0,130.0,4.4,14.5,130.0,106.66,83.45
2016,3,5,11,0,0.0,121.0,4.4,15.0,121.0,99.88,77.59
2016,3,5,11,15,2.0,155.0,4.55,15.0,156.5,127.59,100.23
2016,3,5,11,30,4.0,189.0,4.7,15.0,192.0,155.66,123.02
2016,3,5,11,45,29.5,253.5,4.9,15.0,275.0,216.11,171.61
2016,3,5,12,0,55.0,318.0,5.1,15.0,358.0,282.51,224.75
2016,3,5,12,15,27.5,174.5,5.25,15.0,194.5,159.85,126.38
2016,3,5,12,30,0.0,31.0,5.4,15.0,31.0,25.75,15.87
2016,3,5,12,45,0.0,53.5,5.6,15.0,53.5,44.49,31.52
2016,3,5,13,0,0.0,76.0,5.8,15.0,76.0,63.28,47.16
2016,3,5,13,15,0.0,74.5,5.85,15.0,74.5,62.02,46.13
2016,3,5,13,30,0.0,73.0,5.9,15.0,73.0,60.75,45.12
2016,3,5,13,45,0.0,44.5,6.0,15.0,44.5,36.95,25.32
2016,3,5,14,0,0.0,16.0,6.1,15.0,16.0,13.25,5.49
2016,3,5,14,15,0.0,48.5,6.2,15.0,48.5,40.25,28.18
2016,3,5,14,30,0.0,81.0,6.3,15.0,81.0,67.35,50.93
2016,3,5,14,45,0.0,57.5,6.45,15.0,57.5,47.7,34.56
2016,3,5,15,0,0.0,34.0,6.6,15.0,34.0,28.14,18.16
2016,3,5,15,15,0.0,28.5,6.65,15.0,28.5,23.56,14.34
2016,3,5,15,30,0.0,23.0,6.7,15.0,23.0,19.0,10.51
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,11.55,4.19
2016,3,5,16,0,0.0,5.0,6.9,15.0,5.0,4.12,0.0
2016,3,5,16,15,0.0,4.5,6.7,15.0,4.5,3.7,0.0
2016,3,5,16,30,0.0,4.0,6.5,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,6.35,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,6.2,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,6.05,14.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,45,35.0,13.5,2.75,12.0,16.0,11.52,0.0
2016,3,6,7,0,70.0,27.0,2.8,12.0,32.0,21.01,6.11
2016,3,6,7,15,180.5,45.0,2.85,12.0,71.0,34.31,23.84
2016,3,6,7,30,291.0,63.0,2.9,12.0,110.0,47.63,36.57
2016,3,6,7,45,365.0,76.5,2.95,12.5,156.5,57.23,45.57
2016,3,6,8,0,439.0,90.0,3.0,13.0,203.0,66.63,54.14
2016,3,6,8,15,496.0,98.5,3.0,13.0,251.5,72.23,59.21
2016,3,6,8,30,553.0,107.0,3.0,13.0,300.0,80.19,66.23
2016,3,6,8,45,588.5,115.0,3.05,13.0,346.5,84.31,69.73
2016,3,6,9,0,624.0,123.0,3.1,13.0,393.0,88.33,73.09
2016,3,6,9,15,653.5,128.0,3.1,13.0,437.0,89.98,74.34
2016,3,6,9,30,683.0,133.0,3.1,13.0,481.0,91.67,75.6
2016,3,6,9,45,645.0,146.5,3.1,13.0,495.0,98.12,81.04
2016,3,6,10,0,607.0,160.0,3.1,13.0,509.0,104.24,86.17
2016,3,6,10,15,468.5,216.0,3.1,13.0,494.5,167.03,119.02
2016,3,6,10,30,330.0,272.0,3.1,13.0,480.0,224.54,166.0
2016,3,6,10,45,270.5,295.5,3.1,13.0,470.5,254.62,192.47
2016,3,6,11,0,211.0,319.0,3.1,13.0,461.0,283.6,219.09
2016,3,6,11,15,123.0,304.5,3.25,13.0,388.0,266.59,209.6
2016,3,6,11,30,35.0,290.0,3.4,13.0,315.0,240.14,191.2
2016,3,6,11,45,17.5,221.0,3.55,13.0,233.5,187.53,149.32
2016,3,6,12,0,0.0,152.0,3.7,13.0,152.0,125.86,99.21
2016,3,6,12,15,0.0,154.0,3.8,13.0,154.0,127.85,100.9
2016,3,6,12,30,0.0,156.0,3.9,13.0,156.0,129.85,102.55
2016,3,6,12,45,0.0,156.5,4.0,13.0,156.5,130.63,103.21
2016,3,6,13,0,0.0,157.0,4.1,13.0,157.0,131.41,103.91
2016,3,6,13,15,0.0,153.5,4.15,13.0,153.5,128.79,101.83
2016,3,6,13,30,0.0,150.0,4.2,13.0,150.0,126.14,99.74
2016,3,6,13,45,0.0,153.0,4.3,13.0,153.0,129.12,102.32
2016,3,6,14,0,0.0,156.0,4.4,13.0,156.0,132.21,105.02
2016,3,6,14,15,0.0,124.5,4.45,13.0,124.5,104.79,82.44
2016,3,6,14,30,0.0,93.0,4.5,13.0,93.0,77.4,59.72
2016,3,6,14,45,0.0,55.5,4.6,13.0,55.5,46.04,33.44
2016,3,6,15,0,0.0,18.0,4.7,13.0,18.0,14.88,7.04
2016,3,6,15,15,0.0,14.0,4.75,12.5,14.0,11.56,4.25
2016,3,6,15,30,0.0,10.0,4.8,12.0,10.0,8.25,1.44
2016,3,6,15,45,0.0,17.0,4.85,12.0,17.0,14.02,6.45
2016,3,6,16,0,0.0,24.0,4.9,12.0,24.0,19.8,11.47
2016,3,6,16,15,0.0,20.5,4.95,12.0,20.5,16.9,8.99
2016,3,6,16,30,0.0,17.0,5.0,12.0,17.0,14.0,6.49
2016,3,6,16,45,0.0,13.5,5.05,12.0,13.5,11.1,3.98
2016,3,6,17,0,0.0,10.0,5.1,12.0,10.0,8.21,1.44
2016,3,6,17,15,0.0,7.0,5.05,12.0,7.0,5.74,0.0
2016,3,6,17,30,0.0,4.0,5.0,12.0,4.0,3.28,0.0
2016,3,6,17,45,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2016,3,6,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,3.7,10.0,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,3.8,10.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,2.5,3.9,10.0,2.5,2.05,0.0
2016,3,7,8,0,0.0,3.0,4.0,10.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,4.0,4.1,10.0,4.0,3.29,0.0
2016,3,7,8,30,0.0,5.0,4.2,10.0,5.0,4.11,0.0
2016,3,7,8,45,70.5,97.0,4.35,10.0,128.0,74.24,61.57
2016,3,7,9,0,141.0,189.0,4.5,10.0,251.0,131.66,112.5
2016,3,7,9,15,215.5,202.0,4.6,10.0,308.0,140.78,120.17
2016,3,7,9,30,290.0,215.0,4.7,10.0,365.0,142.46,121.33
2016,3,7,9,45,366.5,216.0,4.8,10.5,419.5,143.51,121.72
2016,3,7,10,0,443.0,217.0,4.9,11.0,474.0,136.05,114.7
2016,3,7,10,15,414.0,239.5,4.95,11.0,490.0,179.5,131.6
2016,3,7,10,30,385.0,262.0,5.0,11.0,506.0,227.56,167.73
2016,3,7,10,45,643.0,179.5,5.1,11.0,606.5,246.02,171.8
2016,3,7,11,0,901.0,97.0,5.2,11.0,707.0,302.87,212.63
2016,3,7,11,15,907.0,98.0,5.2,11.0,726.0,358.52,264.65
2016,3,7,11,30,913.0,99.0,5.2,11.0,745.0,413.59,316.11
2016,3,7,11,45,914.0,100.5,5.25,11.5,755.5,466.19,364.24
2016,3,7,12,0,915.0,102.0,5.3,12.0,766.0,517.25,409.89
2016,3,7,12,15,916.5,102.5,5.3,12.0,769.0,566.01,453.18
2016,3,7,12,30,918.0,103.0,5.3,12.0,772.0,612.85,493.9
2016,3,7,12,45,912.0,105.0,5.35,12.0,766.0,654.41,529.74
2016,3,7,13,0,906.0,107.0,5.4,12.0,760.0,693.13,562.65
2016,3,7,13,15,902.0,106.0,5.4,12.0,746.5,727.43,591.5
2016,3,7,13,30,898.0,105.0,5.4,12.0,733.0,758.67,617.58
2016,3,7,13,45,893.5,103.5,5.45,12.0,712.0,785.85,639.09
2016,3,7,14,0,889.0,102.0,5.5,12.0,691.0,809.73,658.13
2016,3,7,14,15,879.0,100.5,5.5,12.0,662.5,825.82,671.19
2016,3,7,14,30,869.0,99.0,5.5,12.0,634.0,846.33,687.78
2016,3,7,14,45,856.0,96.5,5.5,12.0,598.5,851.9,693.25
2016,3,7,15,0,843.0,94.0,5.5,12.0,563.0,853.65,696.07
2016,3,7,15,15,823.5,91.5,5.45,12.0,521.5,846.02,691.68
2016,3,7,15,30,804.0,89.0,5.4,12.0,480.0,834.66,684.59
2016,3,7,15,45,778.5,85.0,5.35,12.0,434.5,812.67,669.38
2016,3,7,16,0,753.0,81.0,5.3,12.0,389.0,787.3,651.42
2016,3,7,16,15,715.0,76.5,5.3,12.0,339.5,753.23,626.55
2016,3,7,16,30,677.0,72.0,5.3,12.0,290.0,711.56,594.93
2016,3,7,16,45,621.5,65.5,5.3,12.0,239.5,650.36,546.49
2016,3,7,17,0,566.0,59.0,5.3,12.0,189.0,588.18,495.17
2016,3,7,17,15,476.0,50.5,5.25,11.5,141.0,495.04,416.68
2016,3,7,17,30,386.0,42.0,5.2,11.0,93.0,403.77,335.74
2016,3,7,17,45,238.0,28.5,5.2,11.0,55.5,267.15,200.43
2016,3,7,18,0,90.0,15.0,5.2,11.0,18.0,78.54,0.0
2016,3,7,18,15,45.0,7.5,5.2,11.0,9.0,6.4,0.0
2016,3,7,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,45,38.5,13.5,2.7,10.5,16.0,11.52,0.0
2016,3,8,7,0,77.0,27.0,2.7,11.0,32.0,21.16,9.41
2016,3,8,7,15,133.0,46.0,2.65,11.0,64.5,35.35,25.17
2016,3,8,7,30,189.0,65.0,2.6,11.0,97.0,49.24,38.31
2016,3,8,7,45,217.0,84.5,2.55,11.0,133.5,62.97,51.07
2016,3,8,8,0,245.0,104.0,2.5,11.0,170.0,76.28,63.24
2016,3,8,8,15,277.0,118.5,2.3,11.0,207.0,86.07,72.04
2016,3,8,8,30,309.0,133.0,2.1,11.0,244.0,95.58,80.4
2016,3,8,8,45,351.5,146.5,1.95,11.5,289.0,104.32,87.78
2016,3,8,9,0,394.0,160.0,1.8,12.0,334.0,107.79,90.39
2016,3,8,9,15,242.5,193.5,1.65,12.0,304.5,130.08,109.57
2016,3,8,9,30,91.0,227.0,1.5,12.0,275.0,160.35,135.32
2016,3,8,9,45,45.5,187.5,1.4,12.0,211.5,138.32,115.91
2016,3,8,10,0,0.0,148.0,1.3,12.0,148.0,118.49,98.56
2016,3,8,10,15,0.0,109.0,1.25,12.0,109.0,89.9,70.3
2016,3,8,10,30,0.0,70.0,1.2,12.0,70.0,58.18,43.67
2016,3,8,10,45,41.0,192.0,1.15,12.0,220.0,157.01,123.67
2016,3,8,11,0,82.0,314.0,1.1,12.0,370.0,255.52,200.9
2016,3,8,11,15,56.0,299.5,1.05,12.0,338.5,247.63,195.3
2016,3,8,11,30,30.0,285.0,1.0,12.0,307.0,235.39,186.4
2016,3,8,11,45,106.0,320.5,1.0,12.0,398.0,299.22,235.91
2016,3,8,12,0,182.0,356.0,1.0,12.0,489.0,373.01,292.69
2016,3,8,12,15,125.5,346.5,1.0,11.5,438.5,352.83,278.21
2016,3,8,12,30,69.0,337.0,1.0,11.0,388.0,321.83,255.15
2016,3,8,12,45,39.5,283.5,1.0,11.0,312.5,266.28,212.09
2016,3,8,13,0,10.0,230.0,1.0,11.0,237.0,199.9,159.38
2016,3,8,13,15,12.0,236.5,0.95,11.0,245.5,208.48,166.69
2016,3,8,13,30,14.0,243.0,0.9,11.0,254.0,217.47,174.02
2016,3,8,13,45,18.5,248.0,0.9,11.0,261.5,227.44,182.3
2016,3,8,14,0,23.0,253.0,0.9,11.0,269.0,238.04,191.13
2016,3,8,14,15,11.5,204.0,1.0,11.0,212.0,185.69,149.13
2016,3,8,14,30,0.0,155.0,1.1,11.0,155.0,132.46,105.7
2016,3,8,14,45,2.5,168.0,1.25,11.0,169.5,147.53,118.69
2016,3,8,15,0,5.0,181.0,1.4,11.0,184.0,163.72,132.45
2016,3,8,15,15,2.5,160.0,1.5,11.0,161.5,142.84,115.38
2016,3,8,15,30,0.0,139.0,1.6,11.0,139.0,121.64,97.95
2016,3,8,15,45,0.0,137.0,1.75,11.0,137.0,121.59,98.26
2016,3,8,16,0,0.0,135.0,1.9,11.0,135.0,122.28,99.15
2016,3,8,16,15,0.0,118.0,1.95,10.5,118.0,107.12,86.71
2016,3,8,16,30,0.0,101.0,2.0,10.0,101.0,91.78,73.92
2016,3,8,16,45,0.0,83.5,2.1,10.0,83.5,75.61,60.05
2016,3,8,17,0,0.0,66.0,2.2,10.0,66.0,59.09,45.65
2016,3,8,17,15,0.0,49.0,2.25,10.0,49.0,42.71,31.19
2016,3,8,17,30,0.0,32.0,2.3,10.0,32.0,26.45,16.77
2016,3,8,17,45,0.0,19.0,2.35,10.0,19.0,15.67,6.54
2016,3,8,18,0,0.0,6.0,2.4,10.0,6.0,4.92,0.0
2016,3,8,18,15,0.0,3.0,2.4,10.0,3.0,2.56,0.0
2016,3,8,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.3,12.0,2.5,2.13,0.0
2016,3,9,7,0,0.0,5.0,2.3,12.0,5.0,4.1,0.0
2016,3,9,7,15,0.0,9.5,2.3,12.0,9.5,7.8,1.16
2016,3,9,7,30,0.0,14.0,2.3,12.0,14.0,11.51,4.64
2016,3,9,7,45,0.0,20.0,2.35,12.0,20.0,16.46,9.22
2016,3,9,8,0,0.0,26.0,2.4,12.0,26.0,21.43,13.77
2016,3,9,8,15,0.0,31.5,2.4,12.0,31.5,25.99,17.9
2016,3,9,8,30,0.0,37.0,2.4,12.0,37.0,30.56,22.0
2016,3,9,8,45,0.0,60.0,2.4,12.5,60.0,49.7,39.03
2016,3,9,9,0,0.0,83.0,2.4,13.0,83.0,68.8,55.78
2016,3,9,9,15,0.0,112.0,2.4,13.0,112.0,91.02,75.16
2016,3,9,9,30,0.0,141.0,2.4,13.0,141.0,112.54,93.72
2016,3,9,9,45,0.0,120.0,2.45,13.0,120.0,97.7,80.53
2016,3,9,10,0,0.0,99.0,2.5,13.0,99.0,81.98,66.65
2016,3,9,10,15,0.0,126.5,2.5,13.0,126.5,103.36,81.32
2016,3,9,10,30,0.0,154.0,2.5,13.0,154.0,124.69,98.78
2016,3,9,10,45,8.0,199.5,2.55,13.0,205.0,161.09,128.09
2016,3,9,11,0,16.0,245.0,2.6,13.0,256.0,198.54,158.0
2016,3,9,11,15,8.0,156.0,2.65,13.0,161.5,130.45,102.75
2016,3,9,11,30,0.0,67.0,2.7,13.0,67.0,55.76,41.19
2016,3,9,11,45,10.0,169.5,2.75,13.5,177.0,143.86,113.72
2016,3,9,12,0,20.0,272.0,2.8,14.0,287.0,231.77,184.17
2016,3,9,12,15,28.0,289.5,2.85,14.0,310.5,254.44,202.11
2016,3,9,12,30,36.0,307.0,2.9,14.0,334.0,278.63,221.46
2016,3,9,12,45,33.5,300.5,2.95,14.0,325.5,277.39,220.64
2016,3,9,13,0,31.0,294.0,3.0,14.0,317.0,275.56,219.42
2016,3,9,13,15,69.0,315.0,3.0,14.0,364.5,326.2,260.44
2016,3,9,13,30,107.0,336.0,3.0,14.0,412.0,380.95,304.29
2016,3,9,13,45,106.0,325.5,3.05,14.0,399.0,379.14,303.34
2016,3,9,14,0,105.0,315.0,3.1,14.0,386.0,376.65,302.12
2016,3,9,14,15,89.0,296.5,3.1,14.0,355.0,353.05,283.91
2016,3,9,14,30,73.0,278.0,3.1,14.0,324.0,327.77,264.28
2016,3,9,14,45,57.0,254.5,3.1,14.0,289.0,295.57,238.96
2016,3,9,15,0,41.0,231.0,3.1,14.0,254.0,261.9,212.15
2016,3,9,15,15,37.0,213.0,3.05,14.0,233.0,243.78,198.04
2016,3,9,15,30,33.0,195.0,3.0,14.0,212.0,225.08,183.31
2016,3,9,15,45,128.5,183.5,3.0,14.0,238.5,319.7,264.31
2016,3,9,16,0,224.0,172.0,3.0,14.0,265.0,415.07,344.05
2016,3,9,16,15,208.0,153.5,2.95,14.0,232.0,383.02,318.53
2016,3,9,16,30,192.0,135.0,2.9,14.0,199.0,331.98,277.91
2016,3,9,16,45,176.5,114.0,2.85,14.0,165.0,295.31,247.94
2016,3,9,17,0,161.0,93.0,2.8,14.0,131.0,274.55,229.84
2016,3,9,17,15,133.0,72.0,2.75,13.5,98.5,208.92,174.09
2016,3,9,17,30,105.0,51.0,2.7,13.0,66.0,174.99,142.84
2016,3,9,17,45,52.5,32.5,2.7,13.0,40.0,94.7,69.51
2016,3,9,18,0,0.0,14.0,2.7,13.0,14.0,11.56,0.0
2016,3,9,18,15,0.0,7.0,2.75,13.0,7.0,5.97,0.0
2016,3,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,2.55,14.0,2.5,2.13,0.0
2016,3,10,7,0,0.0,5.0,2.4,14.0,5.0,4.1,0.0
2016,3,10,7,15,0.0,10.5,2.3,13.5,10.5,8.62,1.87
2016,3,10,7,30,0.0,16.0,2.2,13.0,16.0,13.16,6.09
2016,3,10,7,45,0.0,22.0,2.15,13.0,22.0,18.11,10.66
2016,3,10,8,0,0.0,28.0,2.1,13.0,28.0,23.08,15.2
2016,3,10,8,15,0.0,34.5,2.0,13.0,34.5,28.47,20.06
2016,3,10,8,30,0.0,41.0,1.9,13.0,41.0,33.88,24.88
2016,3,10,8,45,0.0,25.0,1.85,13.0,25.0,20.63,12.92
2016,3,10,9,0,0.0,9.0,1.8,13.0,9.0,7.42,1.01
2016,3,10,9,15,0.0,70.5,1.7,13.0,70.5,58.49,46.53
2016,3,10,9,30,0.0,132.0,1.6,13.0,132.0,106.17,88.13
2016,3,10,9,45,0.0,139.0,1.55,13.0,139.0,111.7,92.59
2016,3,10,10,0,0.0,146.0,1.5,13.0,146.0,117.26,92.85
2016,3,10,10,15,0.0,81.5,1.3,13.0,81.5,67.78,51.55
2016,3,10,10,30,0.0,17.0,1.1,13.0,17.0,14.08,6.31
2016,3,10,10,45,3.0,109.5,0.95,13.0,111.5,91.3,70.95
2016,3,10,11,0,6.0,202.0,0.8,13.0,206.0,164.25,130.09
2016,3,10,11,15,6.5,208.5,0.65,13.0,213.5,170.81,134.82
2016,3,10,11,30,7.0,215.0,0.5,13.0,221.0,177.47,139.87
2016,3,10,11,45,8.0,218.0,0.4,13.5,224.5,181.7,142.75
2016,3,10,12,0,9.0,221.0,0.3,14.0,228.0,186.03,145.7
2016,3,10,12,15,4.5,173.0,0.3,14.0,176.5,145.89,113.85
2016,3,10,12,30,0.0,125.0,0.3,14.0,125.0,104.18,80.43
2016,3,10,12,45,0.0,143.5,0.35,14.0,144.0,119.79,93.3
2016,3,10,13,0,0.0,162.0,0.4,14.0,163.0,135.67,106.12
2016,3,10,13,15,0.0,95.0,0.4,14.0,95.5,79.22,60.25
2016,3,10,13,30,0.0,28.0,0.4,14.0,28.0,23.24,13.93
2016,3,10,13,45,0.0,40.5,0.4,14.0,40.5,33.64,22.74
2016,3,10,14,0,0.0,53.0,0.4,14.0,53.0,44.03,31.48
2016,3,10,14,15,0.0,77.5,0.4,14.0,77.5,64.47,48.58
2016,3,10,14,30,0.0,102.0,0.4,14.0,102.0,85.22,65.83
2016,3,10,14,45,0.0,81.0,0.45,14.0,81.0,67.34,51.08
2016,3,10,15,0,0.0,60.0,0.5,14.0,60.0,49.78,36.54
2016,3,10,15,15,0.0,37.5,0.5,14.0,37.5,31.04,20.82
2016,3,10,15,30,0.0,15.0,0.5,14.0,15.0,12.38,4.97
2016,3,10,15,45,0.0,23.0,0.55,14.0,23.0,18.99,10.67
2016,3,10,16,0,0.0,31.0,0.6,14.0,31.0,25.6,16.39
2016,3,10,16,15,0.0,27.0,0.45,14.0,27.0,22.27,13.59
2016,3,10,16,30,0.0,23.0,0.3,14.0,23.0,18.96,10.77
2016,3,10,16,45,0.0,19.0,0.2,14.0,19.0,15.64,7.92
2016,3,10,17,0,0.0,15.0,0.1,14.0,15.0,12.34,5.04
2016,3,10,17,15,0.0,11.0,0.15,13.5,11.0,9.04,2.13
2016,3,10,17,30,0.0,7.0,0.2,13.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,0.25,13.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.82,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.43,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,5.45,13.0,7.0,5.75,0.0
2016,3,11,7,0,0.0,14.0,5.5,13.0,14.0,11.52,3.61
2016,3,11,7,15,0.0,27.5,5.5,12.5,27.5,22.7,14.24
2016,3,11,7,30,0.0,41.0,5.5,12.0,41.0,33.91,24.66
2016,3,11,7,45,0.0,56.0,5.5,12.0,56.0,46.06,35.82
2016,3,11,8,0,0.0,71.0,5.5,12.0,71.0,57.91,46.6
2016,3,11,8,15,0.0,86.5,5.1,12.0,86.5,70.03,57.46
2016,3,11,8,30,0.0,102.0,4.7,12.0,102.0,82.02,68.07
2016,3,11,8,45,0.0,111.5,4.35,12.0,111.5,89.63,74.63
2016,3,11,9,0,0.0,121.0,4.0,12.0,121.0,97.16,81.06
2016,3,11,9,15,0.0,66.0,3.9,12.0,66.0,54.74,43.28
2016,3,11,9,30,0.0,11.0,3.8,12.0,11.0,9.08,2.48
2016,3,11,9,45,136.5,138.5,3.75,12.0,220.5,93.7,77.43
2016,3,11,10,0,273.0,266.0,3.7,12.0,430.0,173.6,136.74
2016,3,11,10,15,138.5,227.0,3.5,12.0,310.5,171.69,132.74
2016,3,11,10,30,4.0,188.0,3.3,12.0,191.0,150.63,120.29
2016,3,11,10,45,46.0,256.5,3.15,12.0,289.0,202.98,161.13
2016,3,11,11,0,88.0,325.0,3.0,12.0,387.0,266.36,210.65
2016,3,11,11,15,158.0,337.5,2.85,12.0,451.5,303.98,239.06
2016,3,11,11,30,228.0,350.0,2.7,12.0,516.0,354.98,278.91
2016,3,11,11,45,279.0,345.0,2.55,12.0,551.0,392.04,308.59
2016,3,11,12,0,330.0,340.0,2.4,12.0,586.0,435.83,343.65
2016,3,11,12,15,595.5,233.0,2.2,12.0,678.0,520.54,410.58
2016,3,11,12,30,861.0,126.0,2.0,12.0,770.0,617.19,486.58
2016,3,11,12,45,438.5,192.5,1.8,12.0,521.0,454.49,362.63
2016,3,11,13,0,16.0,259.0,1.6,12.0,272.0,228.8,181.71
2016,3,11,13,15,8.0,176.0,1.7,12.0,182.5,153.65,122.09
2016,3,11,13,30,0.0,93.0,1.8,12.0,93.0,77.53,59.49
2016,3,11,13,45,0.0,69.0,1.9,12.0,69.0,57.41,42.84
2016,3,11,14,0,0.0,45.0,2.0,12.0,45.0,37.37,26.04
2016,3,11,14,15,265.0,128.0,2.2,12.0,295.5,367.68,304.53
2016,3,11,14,30,530.0,211.0,2.4,12.0,546.0,691.07,555.63
2016,3,11,14,45,331.0,236.5,2.65,12.0,442.0,545.19,441.65
2016,3,11,15,0,132.0,262.0,2.9,12.0,338.0,393.74,320.79
2016,3,11,15,15,89.5,234.0,3.0,11.5,284.0,314.17,258.34
2016,3,11,15,30,47.0,206.0,3.1,11.0,230.0,250.18,206.28
2016,3,11,15,45,360.0,147.5,3.25,11.0,302.0,522.0,436.64
2016,3,11,16,0,673.0,89.0,3.4,11.0,374.0,742.16,611.17
2016,3,11,16,15,653.0,85.5,3.45,11.0,334.5,719.87,594.2
2016,3,11,16,30,633.0,82.0,3.5,11.0,295.0,695.01,576.44
2016,3,11,16,45,552.0,79.0,3.55,11.0,243.0,615.61,514.94
2016,3,11,17,0,471.0,76.0,3.6,11.0,191.0,535.08,450.32
2016,3,11,17,15,384.5,64.5,3.65,11.0,144.0,438.79,369.96
2016,3,11,17,30,298.0,53.0,3.7,11.0,97.0,350.39,292.31
2016,3,11,17,45,149.0,36.5,3.75,11.0,58.5,210.06,164.92
2016,3,11,18,0,0.0,20.0,3.8,11.0,20.0,20.36,0.0
2016,3,11,18,15,0.0,10.0,3.85,11.0,10.0,8.54,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,4.0,12.0,5.0,4.1,0.0
2016,3,12,7,0,0.0,10.0,4.1,12.0,10.0,8.21,1.12
2016,3,12,7,15,0.0,18.5,4.2,12.0,18.5,15.23,7.77
2016,3,12,7,30,0.0,27.0,4.3,12.0,27.0,22.26,14.3
2016,3,12,7,45,0.0,37.0,4.4,12.0,37.0,30.55,21.92
2016,3,12,8,0,0.0,47.0,4.5,12.0,47.0,38.86,29.49
2016,3,12,8,15,0.0,57.0,4.55,12.0,57.0,47.19,36.97
2016,3,12,8,30,0.0,67.0,4.6,12.0,67.0,55.53,44.38
2016,3,12,8,45,71.5,134.0,4.65,12.0,167.5,102.64,86.18
2016,3,12,9,0,143.0,201.0,4.7,12.0,268.0,138.88,117.77
2016,3,12,9,15,71.5,181.5,4.65,12.0,215.0,133.9,113.04
2016,3,12,9,30,0.0,162.0,4.6,12.0,162.0,127.54,107.17
2016,3,12,9,45,7.0,188.0,4.55,12.5,192.5,146.13,122.83
2016,3,12,10,0,14.0,214.0,4.5,13.0,223.0,165.11,132.38
2016,3,12,10,15,7.0,176.5,4.4,13.0,181.0,141.24,112.35
2016,3,12,10,30,0.0,139.0,4.3,13.0,139.0,113.49,89.5
2016,3,12,10,45,15.5,210.5,4.25,13.0,221.5,171.24,136.25
2016,3,12,11,0,31.0,282.0,4.2,13.0,304.0,223.2,177.72
2016,3,12,11,15,18.5,243.5,4.1,13.0,257.0,201.56,160.52
2016,3,12,11,30,6.0,205.0,4.0,13.0,210.0,169.5,134.74
2016,3,12,11,45,7.0,211.5,3.95,13.0,217.0,176.31,140.28
2016,3,12,12,0,8.0,218.0,3.9,13.0,224.0,183.32,145.94
2016,3,12,12,15,4.0,175.5,3.75,13.0,178.5,147.76,116.97
2016,3,12,12,30,0.0,133.0,3.6,13.0,133.0,110.85,86.71
2016,3,12,12,45,6.5,190.5,3.45,13.0,195.0,163.26,129.81
2016,3,12,13,0,13.0,248.0,3.3,13.0,257.0,217.47,173.78
2016,3,12,13,15,19.0,263.0,3.2,13.0,277.0,236.65,189.32
2016,3,12,13,30,25.0,278.0,3.1,13.0,297.0,256.84,205.76
2016,3,12,13,45,33.0,282.5,3.05,13.0,306.5,282.22,226.44
2016,3,12,14,0,41.0,287.0,3.0,13.0,316.0,298.33,239.75
2016,3,12,14,15,210.0,275.0,2.9,13.0,410.0,446.22,361.36
2016,3,12,14,30,379.0,263.0,2.8,13.0,504.0,603.22,485.32
2016,3,12,14,45,443.5,228.5,2.7,13.0,495.5,652.38,523.72
2016,3,12,15,0,508.0,194.0,2.6,13.0,487.0,684.1,549.99
2016,3,12,15,15,274.0,199.0,2.45,12.5,356.0,473.38,386.55
2016,3,12,15,30,40.0,204.0,2.3,12.0,225.0,241.36,196.99
2016,3,12,15,45,20.0,147.0,2.2,12.0,157.5,149.12,121.52
2016,3,12,16,0,0.0,90.0,2.1,12.0,90.0,75.91,59.46
2016,3,12,16,15,0.0,78.5,2.0,12.0,78.5,65.67,50.95
2016,3,12,16,30,0.0,67.0,1.9,12.0,67.0,55.54,42.38
2016,3,12,16,45,0.0,55.5,1.85,12.0,55.5,45.94,34.16
2016,3,12,17,0,0.0,44.0,1.8,12.0,44.0,36.37,25.84
2016,3,12,17,15,0.0,33.0,1.7,12.0,33.0,27.24,17.8
2016,3,12,17,30,0.0,22.0,1.6,12.0,22.0,18.12,9.74
2016,3,12,17,45,0.0,13.0,1.55,12.0,13.0,10.69,3.0
2016,3,12,18,0,0.0,4.0,1.5,12.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,1.45,12.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.65,13.0,10.0,8.23,0.0
2016,3,13,7,0,0.0,20.0,3.8,13.0,20.0,16.49,8.12
2016,3,13,7,15,0.0,35.0,3.85,13.0,35.0,28.94,19.81
2016,3,13,7,30,0.0,50.0,3.9,13.0,50.0,40.99,30.95
2016,3,13,7,45,0.0,67.0,3.95,13.0,67.0,54.33,43.12
2016,3,13,8,0,0.0,84.0,4.0,13.0,84.0,67.52,55.02
2016,3,13,8,15,0.0,101.5,3.95,13.0,101.5,80.94,66.93
2016,3,13,8,30,0.0,119.0,3.9,13.0,119.0,94.22,78.55
2016,3,13,8,45,0.0,83.5,3.9,13.0,83.5,69.02,56.03
2016,3,13,9,0,0.0,48.0,3.9,13.0,48.0,39.73,29.87
2016,3,13,9,15,0.0,87.5,3.95,13.0,87.5,72.66,58.94
2016,3,13,9,30,0.0,127.0,4.0,13.0,127.0,102.72,85.11
2016,3,13,9,45,5.0,165.5,4.05,13.0,168.5,130.83,109.29
2016,3,13,10,0,10.0,204.0,4.1,13.0,210.0,158.6,126.96
2016,3,13,10,15,5.0,164.5,4.05,13.0,167.5,132.47,105.11
2016,3,13,10,30,0.0,125.0,4.0,13.0,125.0,102.73,80.54
2016,3,13,10,45,4.0,171.5,4.0,13.0,174.5,139.79,110.88
2016,3,13,11,0,8.0,218.0,4.0,13.0,224.0,177.2,141.16
2016,3,13,11,15,6.5,209.0,3.95,13.0,214.0,171.53,136.43
2016,3,13,11,30,5.0,200.0,3.9,13.0,204.0,165.28,131.32
2016,3,13,11,45,5.5,200.5,3.9,13.0,205.0,167.0,132.68
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,168.72,134.07
2016,3,13,12,15,9.5,225.5,3.8,13.0,233.0,191.67,152.7
2016,3,13,12,30,13.0,250.0,3.7,13.0,260.0,215.45,171.92
2016,3,13,12,45,19.0,270.0,3.6,13.0,285.0,237.95,190.11
2016,3,13,13,0,25.0,290.0,3.5,13.0,310.0,261.56,209.17
2016,3,13,13,15,29.5,293.5,3.45,13.0,316.0,279.83,223.97
2016,3,13,13,30,34.0,297.0,3.4,13.0,322.0,291.57,233.62
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,205.32,164.41
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,128.6,101.64
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,128.15,101.53
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,127.77,101.41
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,122.46,97.04
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,117.15,92.69
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,75.74,58.48
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,37.26,26.18
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,59.31,45.08
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,83.55,65.8
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,72.4,56.47
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,61.17,47.01
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,50.95,38.3
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,41.37,30.01
