Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,31.39,21.27
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,21.44,12.49
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,13.17,5.03
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,4.92,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.56,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,16.15,0.0
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,31.21,20.89
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,47.0,36.03
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,61.4,49.5
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,75.1,62.12
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,88.4,74.13
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,96.43,81.22
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,104.23,87.97
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,111.33,93.81
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,112.4,94.29
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,114.36,95.72
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,116.35,97.19
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,132.81,111.21
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,171.86,130.2
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,199.56,142.62
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,239.99,171.61
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,280.0,202.8
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,326.32,241.3
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,376.62,282.47
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,441.58,336.55
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,493.83,382.5
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,545.18,426.63
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,591.89,466.3
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,636.63,503.5
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,678.07,536.33
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,713.51,563.96
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,746.36,591.33
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,776.15,616.21
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,798.8,634.11
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,817.83,649.18
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,830.58,659.56
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,839.62,667.48
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,846.3,673.89
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,844.38,674.23
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,735.38,595.19
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,614.79,502.55
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,683.28,560.51
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,755.92,616.79
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,714.21,587.25
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,669.26,555.15
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,607.68,507.76
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,540.44,454.03
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,451.31,380.03
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,365.1,304.98
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,250.24,201.24
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,110.35,39.41
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,39.18,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,14.1,0.74
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,28.7,18.99
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,35.89,26.3
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,43.02,33.12
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,47.05,36.9
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,51.09,40.52
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,54.14,43.21
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,62.28,50.39
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,63.85,51.52
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,65.43,52.66
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,66.51,53.45
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,67.58,54.24
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,68.25,54.56
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,107.06,64.89
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,163.38,93.87
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,220.49,136.56
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,277.39,185.42
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,334.26,236.58
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,389.64,286.86
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,444.25,335.74
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,496.13,381.53
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,546.46,424.9
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,594.09,465.06
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,639.65,502.67
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,682.06,537.35
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,721.99,569.57
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,756.05,597.01
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,786.99,620.26
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,812.73,639.85
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,835.02,657.11
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,851.73,670.22
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,864.8,680.94
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,869.93,686.18
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,871.33,688.97
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,874.01,692.57
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,863.91,687.05
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,843.78,674.66
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,820.33,659.75
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,784.46,636.19
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,745.92,609.91
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,696.24,573.06
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,640.29,529.58
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,559.2,464.53
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,479.4,396.89
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,354.36,286.05
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,224.13,104.72
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,84.57,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,13.61,2.18
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,27.75,18.28
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,34.58,25.1
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,41.35,31.55
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,45.83,35.68
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,50.25,39.62
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,57.7,46.21
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,60.61,48.69
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,62.6,50.2
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,64.56,51.66
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,65.66,52.47
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,66.75,53.27
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,76.85,61.79
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,110.11,65.23
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,166.37,95.14
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,223.47,137.91
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,280.41,185.97
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,337.37,235.78
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,392.52,284.63
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,446.92,331.99
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,499.45,376.69
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,550.58,418.97
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,598.59,457.7
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,644.56,493.84
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,686.77,526.37
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,726.44,556.37
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,761.38,582.21
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,793.23,604.21
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,819.03,622.77
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,841.35,639.12
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,858.05,651.13
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,871.1,660.88
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,876.45,666.36
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,878.08,669.59
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,880.78,673.03
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,870.59,667.8
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,849.43,655.9
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,824.94,641.59
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,789.54,620.91
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,751.45,597.41
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,700.52,562.06
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,643.05,519.88
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,560.59,456.75
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,479.45,390.66
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,353.24,282.48
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,223.9,118.57
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,83.42,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,13.61,3.29
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,27.85,18.34
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,33.95,24.39
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,40.02,30.14
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,47.31,36.8
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,51.06,40.18
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,53.81,42.56
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,56.53,44.87
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,58.35,46.24
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,60.15,47.58
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,69.85,55.89
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,71.76,57.37
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,72.87,58.05
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,111.31,62.94
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,169.9,94.92
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,229.15,139.3
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,286.69,194.63
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,336.45,242.16
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,377.79,277.47
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,416.35,309.88
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,452.86,339.68
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,489.16,368.8
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,516.31,390.45
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,538.94,408.11
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,563.91,427.54
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,579.89,440.46
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,613.22,465.84
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,638.29,485.28
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,644.06,490.97
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,633.39,485.46
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,659.75,505.56
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,670.64,514.69
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,658.45,507.71
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,625.24,486.32
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,595.43,467.05
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,563.36,445.73
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,502.3,400.83
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,440.04,354.06
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,337.87,275.24
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,237.53,194.78
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,486.6,399.97
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,668.73,534.68
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,595.04,477.13
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,516.26,414.71
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,391.62,310.53
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,265.69,154.61
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,102.47,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,9.39,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,20.92,9.44
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,32.76,22.86
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,39.83,29.85
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,46.84,36.5
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,65.07,53.01
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,83.13,69.15
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,90.49,75.56
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,97.58,81.63
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,119.88,100.78
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,136.5,114.68
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,143.01,119.92
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,159.34,133.56
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,174.25,145.62
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,204.89,160.89
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,225.98,173.15
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,265.48,200.98
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,284.88,204.65
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,354.86,253.86
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,410.07,303.21
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,464.57,351.08
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,516.69,396.03
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,567.47,438.66
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,615.03,477.68
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,660.54,514.13
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,701.24,546.54
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,739.2,576.35
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,772.74,602.52
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,803.15,624.83
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,827.68,642.92
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,848.74,658.74
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,871.67,675.56
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,882.78,684.24
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,885.13,687.11
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,883.61,687.53
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,873.99,683.22
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,860.67,676.46
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,762.72,608.02
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,647.06,524.83
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,629.55,513.7
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,609.05,499.08
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,549.49,453.64
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,490.12,407.03
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,419.97,350.14
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,350.91,291.45
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,256.82,208.18
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,160.18,99.47
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,52.08,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,6.83,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,21.17,10.51
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,35.0,24.98
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,50.92,39.78
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,66.55,54.13
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,82.17,68.09
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,97.48,81.47
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,111.87,93.92
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,125.95,105.91
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,135.88,114.14
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,149.78,125.72
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,161.5,135.3
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,172.81,144.48
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,182.26,152.04
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,208.17,159.32
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,230.4,176.05
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,254.63,197.13
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,277.32,213.73
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,312.18,240.42
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,351.65,270.72
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,394.54,304.25
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,437.46,338.2
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,486.74,377.14
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,477.08,371.02
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,454.51,354.37
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,498.87,389.35
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,541.18,422.3
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,538.12,420.19
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,520.1,407.35
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,519.8,408.11
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,517.9,407.54
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,477.11,376.87
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,433.08,343.46
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,522.92,415.94
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,596.39,474.54
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,551.31,441.48
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,504.16,407.1
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,523.61,425.49
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,540.31,441.32
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,680.23,551.39
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,777.67,623.15
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,722.71,582.15
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,666.25,540.07
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,593.14,483.54
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,515.29,420.1
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,397.29,320.15
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,281.59,187.13
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,107.88,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,14.01,5.42
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,23.95,15.28
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,37.07,27.36
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,49.73,38.97
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,62.63,50.64
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,75.42,62.04
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,88.09,73.16
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,100.64,84.03
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,60.14,47.92
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,14.87,7.59
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,82.14,66.87
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,141.5,118.07
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,128.19,106.24
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,114.37,89.97
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,131.3,103.66
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,148.57,117.51
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,144.59,114.08
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,140.24,110.44
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,205.35,162.67
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,268.45,212.6
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,257.7,204.12
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,244.78,193.98
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,198.29,156.9
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,149.38,117.49
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,168.85,133.4
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,188.92,149.67
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,189.69,150.33
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,190.48,151.07
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,439.9,354.26
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,690.54,545.31
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,799.38,627.54
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,886.27,688.99
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,892.95,693.65
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,905.69,703.51
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,899.74,700.42
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,890.09,695.05
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,869.36,681.99
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,845.25,666.55
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,809.02,642.91
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,776.39,621.38
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,716.76,578.35
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,655.98,532.96
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,572.61,467.65
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,490.23,400.02
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,368.73,297.68
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,250.47,172.18
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,92.32,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.28,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,8.63,1.34
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,14.81,7.34
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,23.09,14.96
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,31.38,22.57
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,40.52,30.87
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,49.69,39.07
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,76.34,62.74
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,101.45,84.73
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,129.76,109.03
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,152.43,128.06
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,143.45,119.93
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,132.56,110.24
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,159.78,133.32
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,210.43,165.59
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,230.62,180.45
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,251.24,196.61
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,291.37,223.44
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,349.94,267.15
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,386.84,297.66
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,433.95,336.81
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,357.59,282.04
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,251.85,199.61
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,255.59,202.91
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,259.26,205.95
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,261.14,207.58
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,262.97,209.23
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,260.57,207.52
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,257.98,205.71
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,190.65,151.68
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,122.42,96.05
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,498.49,408.37
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,857.86,681.5
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,865.85,685.96
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,870.32,690.65
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,859.02,685.07
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,844.17,677.07
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,827.67,666.88
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,807.84,654.18
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,766.62,624.74
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,722.94,592.95
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,665.18,549.55
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,606.09,503.57
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,518.47,433.46
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,430.89,360.23
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,312.62,257.1
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,201.49,143.41
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,66.04,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,10.24,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,18.78,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,27.34,17.13
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,38.27,28.19
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,44.71,34.52
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,51.1,40.58
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,54.46,43.62
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,57.84,46.54
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,60.26,48.6
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,68.39,55.7
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,69.02,56.07
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,69.71,56.51
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,70.95,57.43
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,72.17,58.33
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,82.12,66.9
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,138.17,79.78
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,195.67,117.47
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,253.94,165.17
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,311.58,216.13
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,369.41,268.3
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,425.95,319.7
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,481.65,369.45
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,534.95,416.11
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,586.92,460.51
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,635.61,501.46
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,682.16,539.84
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,724.67,574.48
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,764.53,606.58
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,799.94,633.3
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,832.18,657.24
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,860.01,678.33
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,884.39,697.09
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,901.07,709.92
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,913.98,720.25
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,921.07,726.94
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,924.35,731.13
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,918.98,728.71
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,909.94,723.84
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,902.39,720.46
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,881.53,707.38
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,847.61,685.54
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,810.9,661.09
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,759.45,623.34
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,706.3,582.81
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,628.79,520.95
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,559.76,462.63
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,445.6,364.46
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,338.04,248.73
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,132.32,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,11.95,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,21.58,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,27.42,17.54
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,34.97,25.37
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,40.82,31.1
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,46.63,36.59
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,49.85,39.49
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,57.8,46.51
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,60.28,48.61
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,62.73,50.65
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,64.3,51.77
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,65.85,52.86
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,66.9,53.62
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,77.37,62.62
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,83.51,67.66
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,141.96,80.21
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,200.56,119.08
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,259.8,167.42
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,318.61,219.0
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,376.96,270.93
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,433.9,321.81
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,490.0,371.01
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,542.95,416.81
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,594.06,460.04
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,642.75,500.18
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,689.28,537.81
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,728.21,569.16
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,763.42,597.26
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,796.7,623.17
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,826.86,645.6
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,858.66,669.3
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,879.52,685.31
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,893.9,697.96
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,904.48,708.18
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,906.32,711.12
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,904.27,711.52
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,894.55,706.29
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,881.1,698.55
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,853.46,680.56
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,821.59,659.39
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,788.47,638.16
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,748.21,610.92
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,687.13,565.67
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,624.79,517.84
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,539.14,450.02
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,452.55,378.24
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,334.38,276.12
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,223.63,167.11
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,76.7,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
