Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,8.96,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,16.29,0.0
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,29.58,19.54
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,42.59,32.04
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,51.63,40.63
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,60.49,48.86
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,70.81,58.06
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,80.73,66.7
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,85.44,70.71
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,91.28,75.65
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,95.71,79.14
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,99.92,82.4
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,100.87,82.97
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,101.81,83.56
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,105.03,76.22
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,153.92,94.15
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,208.14,131.41
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,263.68,176.94
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,324.98,229.93
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,379.67,278.21
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,432.55,325.16
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,485.11,370.98
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,535.32,413.96
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,584.3,454.89
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,629.6,492.12
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,673.06,527.15
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,718.72,563.65
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,763.34,598.92
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,797.27,625.39
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,828.08,648.08
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,852.1,665.98
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,872.46,681.44
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,886.8,692.8
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,897.42,701.72
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,896.59,703.02
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,898.13,706.25
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,852.82,676.8
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,803.5,644.2
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,814.77,654.95
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,816.28,658.15
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,783.88,636.04
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,743.83,607.83
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,691.38,569.19
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,637.39,527.89
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,555.53,463.1
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,474.41,395.82
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,367.25,303.25
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,269.64,205.37
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,131.79,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,10.24,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,18.63,3.36
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,29.8,19.92
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,39.64,29.48
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,45.64,35.31
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,51.58,40.88
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,54.55,43.52
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,57.56,46.07
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,59.99,48.11
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,68.06,55.13
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,69.71,56.41
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,71.33,57.66
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,72.49,58.49
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,73.61,59.31
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,87.65,58.32
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,145.67,82.91
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,211.01,129.73
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,268.3,177.75
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,325.36,228.68
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,382.27,280.13
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,437.32,330.09
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,491.54,378.33
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,543.19,423.35
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,593.37,465.98
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,640.42,505.26
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,685.36,542.01
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,726.58,575.5
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,765.25,606.56
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,798.49,631.94
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,828.55,654.54
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,852.71,672.94
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,873.35,688.95
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,888.28,700.99
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,899.53,710.6
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,910.78,720.78
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,908.77,721.52
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,900.75,719.14
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,889.08,714.19
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,865.49,699.07
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,838.59,681.38
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,806.91,659.52
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,767.2,631.05
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,710.79,588.78
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,653.19,544.12
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,573.32,480.54
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,494.37,414.58
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,385.63,320.09
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,280.75,217.54
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,138.23,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,8.96,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,17.19,4.58
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,25.57,16.37
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,33.84,24.32
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,38.52,28.86
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,43.18,33.22
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,50.55,39.78
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,54.06,42.77
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,56.23,44.57
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,58.37,46.32
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,60.32,47.79
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,62.2,49.19
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,72.43,57.96
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,74.11,59.25
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,91.12,58.19
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,146.8,82.54
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,202.97,122.43
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,259.79,170.27
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,316.69,221.6
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,372.75,272.83
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,427.11,322.04
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,480.74,369.69
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,531.06,412.86
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,579.0,452.78
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,625.01,491.82
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,669.07,528.62
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,652.96,514.87
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,601.1,473.18
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,702.68,554.56
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,796.34,628.47
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,818.49,644.58
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,837.31,658.86
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,742.56,587.83
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,622.71,494.87
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,707.74,563.88
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,782.79,623.85
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,705.41,566.44
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,612.7,497.09
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,411.12,338.01
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,192.46,156.57
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,355.04,296.42
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,496.92,414.55
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,450.8,377.43
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,404.47,339.97
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,348.24,293.57
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,292.22,245.58
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,217.57,179.51
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,144.5,110.64
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,70.59,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,10.67,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,19.66,7.65
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,33.91,23.8
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,47.86,36.9
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,62.0,50.0
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,75.72,62.51
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,86.16,71.87
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,96.3,80.76
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,80.64,66.65
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,72.3,59.06
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,74.5,60.71
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,76.63,62.27
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,77.92,63.21
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,79.17,64.13
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,100.6,64.3
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,158.37,92.06
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,221.21,143.63
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,279.81,197.75
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,330.48,241.94
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,382.03,287.2
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,441.45,337.09
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,506.94,392.46
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,558.43,437.39
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,608.02,479.63
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,655.51,519.42
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,701.0,556.81
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,682.25,541.99
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,636.81,505.88
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,698.87,557.4
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,767.63,613.29
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,740.25,592.68
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,710.95,570.5
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,717.29,576.89
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,721.04,581.21
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,682.14,551.66
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,621.97,505.92
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,573.41,469.53
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,522.81,430.79
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,537.28,445.54
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,549.14,458.04
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,517.46,434.22
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,484.0,408.69
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,435.48,369.41
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,387.34,329.42
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,331.76,282.83
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,276.28,234.63
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,210.83,175.72
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,145.79,113.7
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,71.95,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,11.1,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,21.47,10.15
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,29.33,20.11
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,37.16,27.7
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,41.79,32.22
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,50.54,40.3
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,53.66,43.14
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,56.79,45.89
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,58.95,47.71
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,61.08,49.47
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,62.36,50.34
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,72.24,58.85
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,74.04,60.27
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,75.74,61.6
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,101.64,62.2
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,160.86,91.14
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,220.58,135.67
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,280.8,187.83
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,340.23,242.35
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,399.4,297.22
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,456.89,350.13
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,513.42,401.1
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,567.4,448.78
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,619.62,493.79
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,668.43,535.03
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,714.93,573.51
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,755.43,606.41
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,792.37,635.89
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,826.15,660.89
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,856.67,683.45
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,880.39,700.04
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,900.42,714.02
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,915.54,725.55
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,926.93,734.54
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,939.05,744.64
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,937.53,745.07
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,929.37,742.36
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,917.47,737.06
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,893.86,721.79
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,866.86,703.99
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,834.87,682.21
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,794.54,653.64
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,738.0,611.77
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,680.16,567.44
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,599.18,503.45
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,518.94,436.99
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,404.97,338.85
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,296.1,237.07
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,149.57,17.59
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,11.1,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,21.43,10.93
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,28.51,19.43
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,35.61,26.27
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,43.46,33.65
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,48.15,38.02
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,50.61,40.24
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,53.12,42.42
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,55.42,44.36
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,65.01,52.77
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,67.18,54.41
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,69.25,55.95
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,70.77,57.12
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,72.2,58.21
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,102.72,60.35
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,162.62,90.75
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,222.39,135.25
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,282.57,186.6
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,342.51,240.2
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,401.99,293.42
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,459.23,344.06
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,515.38,392.46
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,569.26,436.84
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,621.3,478.25
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,670.01,517.19
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,716.4,553.5
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,758.21,586.14
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,796.92,615.41
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,830.88,639.57
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,861.55,661.5
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,886.69,680.25
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,908.19,696.69
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,923.33,708.41
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,934.68,717.78
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,937.53,721.54
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,936.56,722.94
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,938.93,728.2
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,927.37,723.89
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,903.55,709.79
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,876.37,693.26
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,839.74,668.81
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,806.46,646.4
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,747.93,604.96
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,688.23,561.28
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,609.74,501.71
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,531.98,439.62
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,415.76,343.39
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,303.58,242.65
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,154.21,39.25
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,14.08,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,25.48,14.8
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,35.7,25.87
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,48.11,37.52
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,58.35,47.07
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,74.98,62.11
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,89.73,75.06
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,104.36,87.63
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,115.17,96.8
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,125.87,105.76
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,140.15,117.49
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,154.27,128.91
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,170.63,142.37
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,194.05,161.64
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,203.58,158.88
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,233.98,179.28
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,252.69,194.47
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,277.0,214.9
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,296.44,230.54
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,316.07,246.41
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,356.35,277.18
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,409.62,318.24
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,432.74,336.81
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,455.79,355.33
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,522.75,407.82
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,602.79,469.53
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,631.26,491.65
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,658.43,513.05
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,700.32,545.57
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,742.11,577.72
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,759.29,591.38
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,773.81,603.36
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,855.44,665.17
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,922.43,712.6
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,927.02,716.94
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,927.84,719.53
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,919.2,717.06
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,906.89,712.19
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,885.37,699.54
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,860.53,684.47
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,672.08,547.43
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,471.13,391.08
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,587.06,487.9
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,681.86,560.97
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,604.49,500.58
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,527.76,438.94
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,421.35,349.42
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,319.79,257.2
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,161.85,58.93
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,12.64,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,25.51,15.24
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,33.61,23.99
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,41.62,31.61
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,53.82,42.84
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,75.12,62.02
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,89.53,74.65
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,103.82,86.91
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,120.7,101.4
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,137.37,115.51
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,143.94,120.77
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,153.52,128.61
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,105.95,87.32
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,81.12,65.65
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,117.9,70.04
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,175.38,101.58
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,233.11,145.6
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,291.41,195.65
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,348.92,247.13
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,406.33,298.63
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,462.4,348.29
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,517.56,396.02
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,570.05,440.42
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,621.0,482.45
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,668.99,521.47
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,714.84,558.08
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,757.3,591.64
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,797.27,621.95
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,712.53,557.06
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,580.11,454.11
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,757.48,594.32
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,911.36,706.43
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,779.57,611.12
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,594.82,469.7
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,544.14,433.76
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,509.4,408.13
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,746.7,597.6
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,932.98,734.02
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,840.7,668.56
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,718.92,581.73
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,684.39,558.08
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,648.1,531.96
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,697.29,571.07
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,730.25,596.27
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,657.66,540.37
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,585.55,482.73
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,476.9,392.37
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,373.03,299.16
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,194.39,88.06
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,12.58,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,25.5,15.62
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,33.23,23.72
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,40.86,30.97
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,59.22,47.7
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,79.5,65.93
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,90.11,75.29
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,96.39,80.68
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,102.69,85.99
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,108.77,91.03
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,84.8,69.58
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,67.56,54.16
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,77.66,62.85
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,78.87,63.72
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,119.9,69.85
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,177.89,103.07
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,236.17,148.18
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,295.0,198.97
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,353.08,250.47
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,410.96,301.44
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,467.03,350.6
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,522.15,397.67
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,574.95,441.58
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,626.19,482.98
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,674.13,521.17
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,719.86,556.85
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,761.64,588.95
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,800.61,617.58
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,834.8,643.06
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,865.8,666.44
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,891.39,685.55
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,913.44,702.41
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,929.07,714.49
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,940.96,724.25
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,945.44,729.68
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,946.14,732.75
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,939.74,730.05
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,940.43,732.51
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,846.68,668.32
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,743.91,596.49
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,790.76,634.48
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,824.24,661.08
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,777.45,627.96
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,723.76,589.19
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,649.43,533.52
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,575.63,475.31
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,470.16,387.75
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,369.21,297.77
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,194.25,101.22
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,13.79,0.0
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,27.95,18.08
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,36.81,27.09
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,45.47,35.3
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,63.17,51.46
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,86.38,72.29
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,98.01,82.34
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,111.77,94.05
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,124.39,104.73
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,132.32,111.21
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,147.09,123.3
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,167.06,139.61
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,182.87,152.49
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,198.16,164.87
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,217.7,170.17
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,239.89,186.12
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,236.89,184.71
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,228.27,179.25
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,261.25,204.71
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,297.26,232.42
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,339.69,264.56
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,394.41,306.26
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,414.73,321.86
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,435.02,337.5
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,514.45,398.91
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,609.06,470.46
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,705.74,544.02
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,799.05,613.87
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,832.72,636.4
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,863.26,657.41
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,887.18,673.96
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,907.56,688.27
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,813.97,624.27
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,668.85,518.43
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,601.34,470.33
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,510.72,403.25
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,494.86,394.01
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,477.71,383.09
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,454.58,367.06
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,430.15,349.84
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,403.2,330.21
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,375.06,309.31
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,339.55,281.97
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,303.11,253.12
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,260.84,218.67
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,217.96,182.49
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,166.47,137.3
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,113.94,90.0
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,55.73,28.16
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
