Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,12.79,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,25.32,16.06
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,41.54,31.34
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,57.56,46.13
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,73.47,60.68
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,86.67,72.55
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,101.28,85.27
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,115.6,97.45
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,125.97,106.17
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,136.07,114.56
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,157.58,132.42
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,178.24,149.26
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,112.72,92.93
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,75.2,60.41
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,133.9,78.61
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,191.87,113.84
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,249.82,159.44
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,308.31,210.03
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,366.54,261.6
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,424.22,312.26
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,479.97,360.87
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,534.84,407.53
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,586.31,450.62
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,635.56,490.86
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,682.05,527.85
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,726.4,562.43
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,766.52,593.66
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,803.83,622.31
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,835.97,645.3
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,864.94,666.16
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,896.4,689.3
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,915.66,704.09
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,928.98,714.6
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,938.52,722.73
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,937.28,723.64
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,932.07,722.06
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,880.74,689.13
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,818.97,648.49
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,723.72,581.42
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,637.72,517.27
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,542.1,445.42
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,468.77,388.37
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,420.7,350.83
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,372.94,312.35
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,322.14,271.01
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,271.19,228.05
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,194.83,162.07
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,135.34,108.44
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,66.44,37.64
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,15.2,1.73
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,32.13,21.96
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,40.44,30.26
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,48.63,38.0
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,53.57,42.67
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,58.46,47.11
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,62.26,50.46
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,65.96,53.63
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,68.02,55.29
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,76.61,62.72
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,77.89,63.52
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,79.14,64.28
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,79.58,64.49
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,80.02,64.69
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,132.48,76.36
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,199.25,119.93
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,257.33,166.51
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,315.98,218.02
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,373.62,270.32
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,430.8,322.0
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,486.1,371.12
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,540.49,418.2
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,592.11,461.04
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,641.79,500.94
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,688.42,538.74
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,732.9,574.11
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,773.82,606.23
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,812.13,635.49
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,844.51,661.35
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,873.68,685.11
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,896.62,703.35
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,916.0,719.93
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,940.34,739.49
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,950.98,749.38
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,954.6,754.87
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,954.38,757.77
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,944.86,752.28
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,931.63,744.27
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,908.87,729.71
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,882.76,712.66
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,851.31,691.85
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,811.05,664.01
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,755.58,622.92
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,698.75,579.67
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,621.44,519.59
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,544.59,457.19
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,442.48,370.38
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,343.38,281.9
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,205.13,134.37
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,31.65,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,15.28,3.44
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,31.14,21.31
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,38.64,28.76
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,46.05,35.75
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,50.69,40.12
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,55.28,44.28
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,58.45,46.95
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,61.54,49.48
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,69.61,56.46
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,71.96,58.33
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,73.37,59.26
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,74.72,60.13
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,75.28,60.45
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,75.82,60.75
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,141.1,82.19
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,197.96,118.34
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,254.72,163.75
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,311.98,213.47
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,368.56,263.35
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,424.96,312.46
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,479.71,359.7
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,533.54,404.8
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,584.54,445.54
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,634.02,483.66
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,680.32,519.52
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,724.44,552.9
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,764.89,583.0
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,802.71,609.65
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,835.52,632.03
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,865.17,652.27
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,889.01,669.27
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,909.35,684.1
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,923.75,694.49
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,934.5,702.66
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,936.93,706.16
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,946.54,714.73
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,938.79,711.75
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,927.39,706.62
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,858.08,661.69
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,780.8,610.49
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,798.73,627.09
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,811.46,639.03
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,758.94,604.23
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,705.06,567.55
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,631.02,513.31
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,557.5,456.65
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,455.48,373.62
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,357.58,289.24
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,218.1,147.77
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,45.45,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,7.68,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,19.22,7.12
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,31.08,21.12
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,38.2,28.12
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,45.23,34.75
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,49.93,39.12
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,54.56,43.28
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,57.45,45.68
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,65.76,52.79
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,67.88,54.46
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,69.94,56.08
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,71.47,57.11
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,72.93,58.08
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,73.58,58.35
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,87.77,70.23
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,144.48,81.99
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,202.51,119.18
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,260.72,165.58
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,319.48,216.17
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,377.26,266.59
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,434.78,316.14
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,490.75,363.94
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,545.76,409.63
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,598.13,451.15
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,648.88,490.07
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,696.14,525.89
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,741.16,559.12
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,782.63,588.45
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,821.46,613.9
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,855.02,635.24
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,885.33,654.21
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,909.38,668.34
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,929.82,680.12
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,944.14,688.51
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,954.69,694.56
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,957.37,695.24
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,956.29,693.75
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,959.39,695.51
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,947.97,688.05
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,876.68,642.44
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,797.97,591.91
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,666.22,504.93
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,525.58,406.36
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,478.49,373.99
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,431.2,339.42
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,380.89,302.54
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,330.39,263.78
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,262.82,209.0
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,196.43,153.03
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,116.04,76.2
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,8.54,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,5.97,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,20.81,9.36
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,35.13,24.83
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,51.42,39.89
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,67.32,54.35
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,82.78,68.25
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,97.84,81.53
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,110.83,92.74
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,123.47,103.47
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,108.35,89.98
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,100.06,82.52
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,141.85,118.05
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,182.36,151.63
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,193.85,160.67
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,206.41,170.64
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,217.56,169.18
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,225.04,175.23
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,265.8,204.57
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,304.83,232.94
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,333.2,255.12
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,363.14,278.62
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,393.95,302.61
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,426.73,327.99
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,449.11,345.5
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,471.37,362.78
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,528.49,406.25
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,590.32,452.59
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,643.4,492.34
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,695.38,531.13
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,650.97,499.13
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,608.18,467.99
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,613.87,473.82
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,617.87,478.02
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,616.32,477.56
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,612.94,475.89
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,516.41,404.76
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,415.32,328.54
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,399.4,318.06
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,403.02,321.73
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,353.45,284.47
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,323.47,262.06
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,260.23,212.04
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,196.45,160.28
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,154.58,126.2
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,129.57,105.42
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,103.08,82.86
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,76.43,59.77
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,55.38,41.48
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,32.98,21.93
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,17.34,7.2
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,4.27,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,7.68,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,22.61,11.54
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,36.59,26.24
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,52.2,40.74
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,67.48,54.74
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,82.93,68.64
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,97.98,81.89
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,111.72,93.56
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,125.05,104.65
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,127.4,106.28
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,134.37,111.88
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,148.52,123.56
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,161.82,134.38
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,172.97,143.32
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,188.25,146.29
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,232.67,174.5
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,263.41,196.49
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,287.72,213.27
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,328.89,244.54
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,367.49,275.45
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,408.69,308.43
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,441.05,334.77
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,472.65,359.99
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,488.88,373.55
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,500.82,383.37
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,501.34,384.95
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,498.68,383.89
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,537.45,414.0
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,587.37,451.59
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,605.56,465.25
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,622.82,478.54
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,611.14,469.45
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,580.6,447.29
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,603.97,466.4
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,609.98,472.9
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,606.69,472.39
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,601.6,470.73
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,443.59,352.08
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,282.34,225.62
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,338.09,273.51
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,414.28,335.33
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,269.38,219.56
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,130.94,104.7
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,112.69,90.11
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,94.21,74.76
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,75.75,59.32
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,56.85,43.19
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,39.83,28.35
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,23.95,14.44
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,13.59,4.64
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.71,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.41,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,12.35,4.08
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,21.45,13.13
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,33.91,24.6
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,46.03,35.71
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,59.02,47.45
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,71.89,58.88
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,45.52,35.28
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,17.33,9.95
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,36.82,27.35
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,56.41,44.59
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,48.52,37.46
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,40.64,30.4
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,46.91,35.83
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,53.2,39.28
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,121.4,95.42
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,185.52,146.67
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,133.02,104.15
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,75.12,56.99
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,77.58,59.04
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,80.05,61.0
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,63.47,47.28
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,46.74,33.41
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,47.17,33.7
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,47.6,33.97
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,67.72,50.55
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,87.78,66.95
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,54.29,39.46
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,20.83,11.75
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,86.97,66.55
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,154.66,121.44
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,122.67,95.51
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,90.48,69.39
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,70.47,53.09
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,50.77,36.88
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,48.23,34.86
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,45.7,32.83
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,87.1,67.45
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,132.64,105.14
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,80.66,62.33
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,33.11,22.55
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,71.63,55.42
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,119.0,95.53
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,102.61,81.94
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,86.01,68.11
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,69.7,54.3
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,53.08,40.0
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,37.81,26.67
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,23.94,14.48
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,14.01,5.13
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,4.1,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,2.13,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.28,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,5.74,0.0
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,8.62,2.09
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,11.51,4.77
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,15.23,8.17
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,18.96,11.55
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,15.25,8.13
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,11.54,4.74
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,13.62,6.57
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,15.7,8.39
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,51.02,39.68
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,85.88,70.04
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,94.48,77.26
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,103.08,80.72
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,81.52,62.69
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,58.29,43.29
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,69.21,52.31
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,80.01,61.14
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,129.44,101.31
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,178.78,140.67
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,222.23,175.03
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,266.97,210.13
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,339.88,267.03
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,423.89,331.75
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,442.44,346.69
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,461.16,362.11
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,507.89,399.09
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,557.9,438.32
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,633.82,497.93
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,717.03,561.97
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,659.09,518.0
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,607.79,478.67
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,602.92,476.2
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,577.57,458.44
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,620.47,493.08
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,643.46,512.78
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,764.28,608.44
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,871.35,688.51
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,775.59,619.93
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,671.18,542.76
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,631.65,515.7
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,590.69,486.42
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,523.22,435.69
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,476.53,399.65
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,416.67,351.26
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,357.48,301.8
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,284.35,238.72
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,213.61,175.8
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,113.69,84.64
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,11.56,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,5.97,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,7.68,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,14.3,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,25.46,15.46
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,36.83,26.92
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,46.44,36.04
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,53.83,42.96
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,46.64,36.61
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,49.69,39.34
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,66.0,53.67
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,81.52,66.97
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,97.15,80.32
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,112.54,93.3
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,130.19,107.87
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,147.53,121.96
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,148.29,122.23
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,149.34,117.41
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,190.54,149.38
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,220.52,171.77
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,254.45,196.86
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,292.16,224.97
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,321.25,246.5
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,364.29,279.03
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,374.38,287.37
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,385.01,295.94
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,402.11,309.32
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,422.67,325.14
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,439.05,337.81
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,455.36,350.42
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,446.89,344.63
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,441.83,341.42
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,444.97,344.64
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,447.61,347.47
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,445.38,346.61
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,442.42,345.27
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,340.61,268.43
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,220.81,174.91
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,210.85,167.87
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,200.76,160.22
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,221.55,177.79
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,263.09,211.77
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,223.98,180.89
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,204.01,165.4
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,171.0,138.57
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,137.75,111.13
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,119.16,95.92
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,100.43,80.31
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,82.1,64.98
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,63.34,48.96
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,216.47,182.22
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,340.05,280.86
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,224.63,172.78
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,80.31,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,29.07,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,5.12,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,9.88,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,25.18,15.42
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,39.94,29.58
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,55.41,43.93
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,70.99,58.2
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,86.57,72.24
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,101.86,85.76
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,114.58,96.61
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,129.97,109.6
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,96.47,79.93
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,77.52,63.08
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,78.63,63.74
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,79.7,64.35
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,94.48,76.98
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,136.3,95.32
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,166.66,102.66
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,215.99,134.52
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,281.39,195.02
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,342.27,252.09
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,387.86,292.94
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,430.86,330.95
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,482.85,373.67
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,551.21,430.22
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,601.73,472.92
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,651.02,513.76
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,696.75,550.76
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,740.45,585.46
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,772.85,610.89
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,809.88,638.98
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,841.4,661.88
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,869.9,682.47
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,891.83,698.71
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,910.3,712.62
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,864.8,680.8
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,798.27,631.16
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,719.38,571.76
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,618.51,494.7
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,597.6,481.3
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,574.72,465.95
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,501.29,409.89
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,448.12,368.57
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,599.22,493.61
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,710.52,582.78
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,635.26,525.39
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,570.55,475.49
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,502.37,422.0
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,435.07,367.06
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,326.96,275.63
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,242.19,200.62
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,145.85,112.04
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,15.02,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,7.26,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
