Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,8.96,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,16.6,0.0
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,29.18,19.13
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,41.91,31.54
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,50.27,39.49
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,60.87,49.19
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,65.98,53.85
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,70.97,58.26
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,73.43,60.18
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,75.86,62.02
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,77.7,63.43
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,79.46,64.76
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,80.08,65.09
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,88.81,72.49
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,89.02,72.46
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,116.52,73.98
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,169.12,100.48
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,223.83,140.35
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,279.97,187.65
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,336.89,237.7
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,392.85,287.46
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,451.09,338.06
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,503.95,383.14
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,556.07,426.29
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,604.54,465.68
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,651.22,502.6
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,695.92,537.13
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,738.68,569.46
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,783.57,602.35
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,819.85,628.41
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,852.32,650.76
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,881.73,671.02
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,902.21,685.27
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,918.99,697.2
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,931.64,707.19
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,940.66,714.94
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,939.97,716.35
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,943.17,720.68
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,931.89,716.57
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,917.13,710.29
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,891.34,695.05
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,862.47,677.6
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,725.02,582.07
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,599.96,490.55
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,623.61,513.16
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,642.63,529.22
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,567.31,470.82
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,493.35,411.93
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,388.3,324.45
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,272.52,225.45
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,162.07,125.9
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,18.05,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,8.11,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,10.24,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,18.77,2.04
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,32.81,22.44
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,46.14,35.34
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,57.45,45.93
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,68.42,55.95
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,65.14,53.09
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,58.95,47.5
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,84.81,70.28
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,108.61,90.82
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,117.73,98.44
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,126.35,105.6
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,113.27,93.94
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,98.1,80.53
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,138.2,114.91
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,216.3,171.02
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,236.63,181.73
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,269.01,202.8
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,290.03,209.61
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,347.55,250.28
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,403.24,299.88
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,453.13,343.88
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,491.46,378.98
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,518.29,402.79
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,556.12,433.83
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,592.9,463.42
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,660.86,517.6
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,737.0,577.38
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,777.52,609.43
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,820.5,643.13
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,851.16,665.68
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,878.74,685.97
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,857.21,670.83
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,816.04,639.9
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,885.95,695.75
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,940.8,736.81
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,800.68,635.28
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,635.61,508.53
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,789.19,632.11
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,928.25,735.72
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,907.23,721.46
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,883.05,706.17
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,491.31,408.56
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,46.37,33.93
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,40.12,28.89
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,33.87,23.59
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,309.72,265.61
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,537.46,452.48
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,441.1,370.66
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,349.49,290.65
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,194.18,153.73
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,27.61,0.07
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,10.24,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,18.67,4.33
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,30.23,20.49
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,40.42,30.47
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,47.2,37.04
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,53.86,43.29
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,58.2,47.17
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,62.46,50.84
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,64.64,52.55
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,66.8,54.19
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,74.8,61.09
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,76.51,62.38
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,76.39,61.95
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,76.32,61.58
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,76.74,61.77
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,123.24,74.76
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,178.46,104.2
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,235.36,146.69
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,293.31,196.3
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,351.58,248.25
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,408.93,299.15
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,465.95,348.77
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,520.9,396.37
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,574.8,441.9
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,626.2,484.6
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,675.96,525.08
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,722.56,562.12
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,766.92,596.81
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,806.94,627.12
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,844.16,654.09
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,876.81,677.52
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,906.24,698.74
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,929.77,715.95
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,949.75,730.85
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,963.64,741.71
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,973.82,750.23
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,976.14,753.52
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,974.76,754.48
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,978.04,758.9
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,966.29,752.94
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,944.65,740.21
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,919.72,725.14
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,884.54,703.86
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,852.79,684.68
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,802.48,649.84
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,750.67,612.88
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,682.23,562.33
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,613.89,509.56
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,520.4,433.15
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,430.02,355.71
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,305.65,244.5
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,171.32,51.07
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,62.38,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,10.24,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,18.71,5.9
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,30.57,20.66
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,41.14,30.71
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,47.85,37.01
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,54.42,42.95
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,58.7,46.79
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,62.89,50.41
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,66.39,53.35
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,69.75,56.1
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,71.52,57.44
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,80.25,64.81
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,81.56,65.59
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,82.79,66.32
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,82.9,66.23
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,121.35,71.62
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,174.66,100.36
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,238.46,147.76
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,294.92,194.86
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,351.78,243.94
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,407.16,291.44
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,462.7,338.09
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,517.26,383.46
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,570.88,426.8
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,621.53,467.24
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,670.56,505.53
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,715.94,539.94
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,759.11,572.08
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,799.13,601.41
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,836.49,627.68
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,868.98,650.07
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,898.33,670.43
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,921.42,686.73
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,940.99,700.9
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,955.0,712.24
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,965.37,721.42
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,964.96,723.06
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,972.7,730.39
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,855.95,652.58
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,718.34,555.49
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,635.52,498.36
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,573.49,453.82
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,502.37,401.9
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,410.41,332.69
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,367.99,300.47
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,325.67,267.25
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,285.41,235.14
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,244.58,201.66
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,195.03,159.73
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,145.13,116.56
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,77.24,57.6
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,16.43,1.13
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,10.67,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,19.46,7.54
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,31.72,21.72
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,42.65,32.08
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,48.91,37.96
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,55.06,43.53
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,59.31,47.32
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,63.46,50.9
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,65.91,52.9
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,68.29,54.81
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,76.4,61.7
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,78.01,62.87
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,79.07,63.46
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,80.07,64.0
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,80.61,64.29
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,122.97,71.57
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,186.68,109.82
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,242.42,151.65
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,298.74,199.27
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,355.46,248.8
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,411.34,297.23
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,466.97,344.42
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,520.85,389.7
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,573.85,433.05
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,624.6,472.67
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,673.86,510.0
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,719.35,543.83
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,762.68,575.24
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,802.06,603.23
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,838.78,627.9
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,870.62,647.96
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,899.33,665.74
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,923.43,681.09
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,944.12,694.26
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,957.56,701.96
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,967.35,707.38
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,971.04,709.95
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,971.06,710.4
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,975.22,712.66
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,964.28,705.3
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,944.21,693.49
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,920.85,679.71
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,886.97,660.3
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,850.38,638.9
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,808.04,611.97
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,758.29,579.26
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,691.96,536.36
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,625.64,491.02
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,537.11,425.25
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,451.34,357.62
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,332.97,259.21
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,210.93,97.25
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,77.95,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,11.52,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,22.26,10.4
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,32.17,22.12
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,41.86,31.31
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,48.57,37.55
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,55.12,43.42
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,59.4,47.2
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,63.57,50.78
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,67.04,53.55
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,70.34,56.12
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,72.09,57.43
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,80.85,64.77
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,81.81,65.24
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,82.7,65.67
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,82.82,65.59
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,128.45,73.88
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,183.85,105.98
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,248.85,155.29
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,305.47,202.57
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,362.49,251.56
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,418.65,299.95
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,474.56,347.22
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,528.25,391.3
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,580.94,433.23
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,631.19,472.58
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,679.73,509.67
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,725.59,542.77
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,769.32,573.43
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,806.6,599.38
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,840.82,621.8
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,828.23,611.91
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,787.16,582.05
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,782.78,581.04
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,774.55,576.9
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,774.9,579.43
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,772.4,579.99
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,812.61,610.7
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,858.43,644.11
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,844.52,635.66
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,827.37,625.91
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,762.2,583.9
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,705.19,545.87
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,640.0,501.84
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,552.07,440.16
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,652.1,518.91
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,729.72,575.77
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,641.16,512.66
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,547.13,443.92
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,461.85,377.34
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,379.91,309.59
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,271.2,215.55
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,158.34,82.41
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,52.73,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,12.38,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,22.54,11.41
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,34.19,24.04
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,44.22,33.55
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,49.67,38.77
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,55.08,43.75
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,59.0,47.13
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,62.83,50.32
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,64.97,51.95
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,73.33,58.95
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,75.43,60.55
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,77.43,62.07
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,79.8,63.78
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,81.99,65.34
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,82.44,65.54
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,131.85,75.74
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,189.16,110.73
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,247.11,155.66
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,309.05,212.91
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,365.02,264.19
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,408.04,301.3
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,447.37,334.56
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,482.45,362.97
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,515.01,388.5
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,558.87,420.98
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,603.81,453.42
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,644.72,483.3
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,685.67,512.77
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,672.58,503.34
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,645.35,484.18
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,557.26,422.29
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,456.12,348.69
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,492.14,377.05
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,515.22,395.07
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,506.0,389.88
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,495.48,383.98
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,509.14,396.14
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,522.24,407.82
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,374.67,296.13
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,226.73,179.64
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,378.26,303.69
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,491.28,393.53
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,564.67,453.13
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,634.44,509.6
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,715.46,571.27
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,770.26,611.65
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,693.82,555.65
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,612.69,495.18
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,535.15,434.5
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,459.37,371.84
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,336.49,267.97
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,211.34,121.82
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,77.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,11.52,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,21.96,11.57
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,37.13,26.75
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,52.08,40.65
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,68.02,55.13
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,83.69,69.07
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,99.06,82.6
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,114.15,95.62
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,125.54,105.01
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,140.12,116.99
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,151.96,126.66
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,171.69,142.93
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,186.45,154.84
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,189.25,156.7
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,197.79,163.37
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,215.95,161.4
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,249.61,183.49
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,285.5,209.99
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,314.97,228.77
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,368.38,268.63
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,405.4,302.99
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,436.52,330.54
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,445.44,339.33
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,450.37,343.96
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,496.43,379.03
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,551.19,419.98
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,547.35,417.0
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,533.52,406.84
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,585.71,446.16
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,635.77,483.15
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,706.47,535.34
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,773.39,584.18
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,858.04,646.39
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,931.4,695.92
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,944.0,704.24
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,952.99,711.13
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,955.83,714.18
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,955.05,715.1
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,862.51,655.28
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,749.5,578.09
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,566.34,445.89
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,385.27,307.32
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,499.87,401.57
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,609.93,487.35
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,433.43,351.38
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,246.54,201.81
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,212.05,174.9
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,177.34,146.26
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,139.76,114.19
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,101.52,80.92
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,63.12,46.86
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,17.83,5.75
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,12.4,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,24.18,13.71
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,39.64,28.91
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,53.92,42.16
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,69.35,56.22
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,84.42,69.71
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,98.77,82.31
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,112.75,94.33
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,126.12,105.46
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,144.87,121.0
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,158.17,131.89
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,171.11,142.38
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,177.02,146.89
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,190.95,158.12
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,199.87,165.09
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,218.72,163.78
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,258.81,194.74
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,280.18,213.44
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,291.17,224.26
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,283.89,220.51
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,339.83,261.47
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,409.48,313.22
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,458.66,350.75
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,512.95,392.62
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,546.16,418.99
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,579.82,445.54
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,611.37,469.43
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,640.68,491.23
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,685.86,525.35
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,731.8,559.65
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,682.04,522.69
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,633.93,486.57
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,689.44,530.58
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,761.91,585.19
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,710.43,547.82
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,671.34,519.44
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,695.33,539.8
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,737.12,572.04
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,520.31,411.47
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,277.17,220.85
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,157.22,125.48
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,63.12,47.53
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,64.34,48.81
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,65.58,50.02
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,45.53,33.21
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,25.58,16.29
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,21.43,12.81
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,17.29,9.26
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,13.57,6.0
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,9.86,2.72
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,6.15,0.0
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.46,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.28,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,10.3,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,20.64,11.22
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,36.21,26.08
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,51.56,40.27
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,67.17,54.54
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,82.68,68.49
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,94.93,79.32
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,109.11,91.66
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,122.16,102.83
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,132.38,111.4
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,153.41,129.25
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,175.93,148.18
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,108.55,89.66
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,23.21,14.86
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,128.78,106.81
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,232.81,179.52
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,245.95,190.62
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,262.26,206.37
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,160.5,125.79
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,35.0,23.62
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,196.2,155.08
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,353.71,279.63
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,440.05,346.34
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,573.33,451.98
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,556.85,440.02
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,511.93,403.68
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,629.71,499.14
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,759.47,602.06
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,803.6,634.61
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,838.01,658.48
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,869.65,681.47
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,898.33,702.34
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,922.87,720.32
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,944.16,736.11
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,817.22,644.49
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,638.62,506.79
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,816.79,649.47
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,976.67,767.23
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,966.93,760.48
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,953.63,752.67
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,928.7,736.61
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,908.17,723.81
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,871.86,699.39
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,833.09,672.95
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,779.16,634.64
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,723.8,594.37
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,652.03,539.89
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,580.32,483.57
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,485.42,406.27
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,400.61,334.11
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,285.39,233.22
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,159.12,107.75
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,55.25,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
