Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,13.23,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,26.28,16.21
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,35.74,25.87
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,46.96,36.4
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,54.19,43.1
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,61.18,49.36
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,65.12,52.84
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,68.96,56.13
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,72.1,58.73
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,75.09,61.17
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,76.52,62.21
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,77.87,63.19
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,85.96,69.9
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,86.26,69.81
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,92.65,75.14
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,144.97,85.62
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,195.77,118.55
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,256.92,167.59
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,311.56,215.48
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,366.66,264.79
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,420.66,312.48
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,474.15,358.59
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,526.38,403.08
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,577.8,445.69
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,625.7,484.69
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,671.78,521.34
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,715.17,556.31
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,756.54,589.27
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,794.09,618.16
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,829.13,644.0
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,859.85,666.15
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,887.6,686.27
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,907.05,700.68
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,934.71,721.0
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,947.56,731.08
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,956.85,738.97
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,958.21,741.56
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,955.94,741.87
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,946.0,736.23
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,932.58,728.34
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,913.69,717.08
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,885.09,698.93
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,848.88,676.12
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,810.25,651.19
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,756.39,613.45
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,701.15,573.75
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,631.56,521.21
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,556.58,462.63
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,472.28,394.36
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,391.41,325.74
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,283.03,230.91
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,180.63,125.89
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,57.71,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,15.13,0.0
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,29.97,19.51
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,40.42,30.01
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,50.72,39.75
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,59.37,47.73
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,65.1,52.85
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,69.29,56.55
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,73.37,60.04
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,74.69,61.02
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,76.03,61.99
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,77.47,63.04
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,78.82,64.02
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,86.66,70.53
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,86.68,70.2
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,95.89,66.92
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,149.52,87.73
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,205.67,126.32
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,262.52,173.23
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,318.28,222.64
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,374.62,273.61
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,427.32,323.95
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,473.86,366.45
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,517.25,403.7
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,559.19,438.97
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,603.92,475.95
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,649.26,512.96
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,643.63,508.92
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,624.46,493.86
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,732.8,582.01
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,842.79,670.5
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,872.46,694.09
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,899.1,715.76
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,883.3,704.36
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,851.57,679.72
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,861.5,688.97
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,868.33,695.83
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,926.16,741.64
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,971.04,776.27
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,968.36,775.82
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,955.01,767.89
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,930.69,751.95
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,903.29,733.71
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,865.84,709.08
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,825.91,682.15
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,771.64,642.19
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,715.88,600.16
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,646.64,545.92
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,573.13,486.44
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,496.3,422.06
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,421.78,356.96
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,311.13,258.53
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,208.8,152.13
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,69.6,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,13.32,0.0
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,27.14,17.5
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,34.02,24.64
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,40.84,31.23
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,44.97,35.13
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,53.45,42.79
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,56.84,45.8
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,60.17,48.67
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,62.49,50.5
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,64.74,52.22
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,66.11,53.25
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,76.5,62.22
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,78.67,63.92
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,80.67,65.49
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,94.35,63.37
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,151.01,86.09
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,210.24,127.57
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,269.29,176.87
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,326.33,227.97
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,383.6,280.28
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,440.18,331.82
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,496.45,382.17
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,550.73,429.83
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,603.96,475.44
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,654.48,516.87
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,703.29,555.84
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,749.13,592.47
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,792.77,626.72
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,831.81,655.8
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,868.03,682.47
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,899.84,705.97
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,928.48,727.25
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,950.76,744.1
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,969.5,758.59
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,983.12,769.61
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,993.08,778.24
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,995.14,781.45
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,1005.6,790.9
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,997.31,788.19
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,985.41,783.12
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,964.07,770.17
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,939.45,754.85
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,905.06,731.85
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,874.56,711.53
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,826.03,677.14
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,775.9,640.76
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,709.6,591.48
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,643.17,540.15
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,555.14,467.98
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,469.45,394.73
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,352.25,292.67
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,243.36,181.62
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,86.98,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,16.3,1.63
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,31.34,21.17
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,42.71,32.29
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,53.8,42.74
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,65.03,53.13
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,75.84,62.92
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,77.38,64.22
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,79.96,66.36
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,104.25,87.54
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,133.19,112.4
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,134.09,112.76
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,125.99,105.36
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,142.71,119.5
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,168.7,141.41
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,187.52,145.25
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,226.16,168.24
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,262.27,192.95
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,301.79,223.19
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,329.51,245.78
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,371.35,280.56
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,409.64,313.65
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,445.27,343.64
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,505.01,391.45
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,582.14,453.45
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,629.6,492.43
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,676.29,530.23
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,718.92,563.9
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,759.68,595.61
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,802.41,629.05
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,834.5,653.18
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,864.04,674.79
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,901.41,702.0
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,921.53,716.95
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,938.06,729.62
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,949.17,739.71
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,956.68,747.5
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,958.02,750.03
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,955.78,750.24
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,888.23,703.42
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,799.7,640.28
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,783.16,631.0
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,763.78,618.67
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,671.75,550.12
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,557.93,462.72
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,618.3,514.58
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,658.83,547.95
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,580.07,486.29
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,513.11,432.81
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,429.98,363.51
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,350.07,294.32
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,241.85,200.27
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,157.08,117.46
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,74.18,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,15.28,2.62
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,29.79,19.9
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,45.31,34.5
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,60.71,48.76
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,76.77,63.41
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,92.53,77.55
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,107.17,90.45
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,121.55,102.92
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,96.76,80.74
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,83.97,69.2
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,112.49,94.22
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,164.0,139.01
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,113.59,94.72
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,87.03,71.28
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,113.29,77.23
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,165.61,101.33
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,220.43,140.94
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,276.27,188.15
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,330.45,236.95
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,385.29,287.13
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,440.34,337.36
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,494.76,386.13
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,546.91,431.89
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,598.41,476.0
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,646.87,515.73
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,693.81,553.18
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,738.08,588.81
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,780.42,622.33
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,820.29,653.99
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,857.97,682.72
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,888.73,705.5
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,916.4,726.07
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,939.63,742.43
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,959.51,756.46
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,971.49,766.01
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,979.83,773.15
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,983.25,776.95
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,983.03,778.33
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,973.0,772.82
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,959.44,764.93
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,946.42,757.56
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,923.25,742.77
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,887.55,719.7
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,849.37,694.47
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,800.75,659.75
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,750.51,622.99
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,682.21,570.88
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,613.85,516.93
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,526.74,445.48
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,439.07,370.69
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,327.18,272.81
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,223.74,171.73
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,109.62,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,7.68,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,18.28,5.6
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,31.05,21.19
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,38.53,28.68
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,45.89,35.71
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,50.52,40.01
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,55.09,44.09
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,58.25,46.86
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,61.33,49.49
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,68.98,56.02
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,70.91,57.42
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,72.31,58.45
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,73.64,59.42
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,75.38,60.63
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,76.97,61.72
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,97.77,61.02
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,162.07,94.43
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,216.28,132.57
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,271.85,178.45
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,327.91,228.15
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,384.28,278.77
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,439.84,328.4
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,494.39,376.06
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,546.69,420.84
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,598.01,463.67
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,646.78,503.79
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,693.76,541.68
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,738.15,576.78
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,780.51,609.77
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,819.34,638.64
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,855.67,665.1
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,887.32,688.24
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,915.95,709.32
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,937.87,725.79
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,956.37,740.04
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,969.4,752.04
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,978.88,761.91
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,992.54,774.23
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,990.55,775.64
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,981.46,770.93
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,968.83,763.88
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,946.89,750.65
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,928.52,740.06
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,894.77,719.1
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,858.5,696.0
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,806.92,659.83
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,753.85,621.64
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,686.98,571.83
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,619.94,520.07
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,524.28,442.2
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,430.34,362.76
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,320.05,266.4
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,217.78,168.52
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,108.14,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,6.83,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,22.19,9.25
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,37.44,26.84
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,49.13,38.14
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,60.79,49.09
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,69.18,56.88
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,77.33,64.24
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,75.07,62.12
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,69.98,57.41
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,100.63,84.3
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,134.43,113.44
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,112.05,93.5
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,94.06,77.52
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,119.72,99.64
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,141.02,117.73
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,136.54,96.55
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,168.26,103.83
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,245.45,171.29
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,305.98,228.73
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,326.66,239.51
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,384.14,283.73
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,437.53,331.65
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,491.34,379.09
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,543.7,424.32
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,595.37,467.85
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,641.31,505.44
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,687.88,542.54
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,731.45,577.62
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,773.15,610.75
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,816.18,644.16
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,848.91,669.04
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,878.94,691.37
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,905.94,711.58
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,929.56,729.82
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,949.96,745.89
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,962.95,756.11
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,972.41,764.0
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,977.12,769.06
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,978.27,771.77
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,969.1,768.34
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,956.43,762.53
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,946.2,757.18
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,925.38,744.1
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,815.12,663.97
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,694.98,574.23
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,616.0,513.78
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,537.76,451.73
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,459.25,389.7
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,404.67,344.9
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,449.53,382.73
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,471.12,398.03
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,357.69,298.75
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,255.54,200.3
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,127.04,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,10.24,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,20.09,8.66
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,30.25,20.71
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,36.62,27.07
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,42.93,33.11
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,46.98,36.86
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,51.0,40.42
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,58.44,47.03
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,61.29,49.44
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,63.19,50.85
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,65.03,52.2
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,66.35,53.17
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,76.95,62.29
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,78.45,63.27
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,79.81,64.14
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,107.31,65.13
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,163.37,92.6
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,219.3,132.83
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,276.38,180.4
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,333.75,231.39
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,391.22,282.92
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,447.59,333.0
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,503.37,381.39
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,557.22,426.79
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,609.89,469.85
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,659.97,508.99
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,708.28,545.59
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,753.52,579.67
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,796.49,610.72
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,833.68,636.32
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,867.72,659.67
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,898.88,681.01
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,926.88,700.2
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,949.81,716.58
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,969.28,730.79
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,982.83,740.66
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,992.76,748.31
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,996.14,752.37
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,995.9,754.24
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,988.56,751.53
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,977.75,746.66
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,970.22,744.15
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,947.62,731.32
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,915.9,713.07
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,881.49,692.66
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,834.09,661.58
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,791.08,632.94
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,729.51,589.88
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,667.72,544.94
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,583.84,479.92
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,502.19,413.57
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,392.76,322.17
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,290.14,227.05
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,142.56,6.17
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,11.1,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,20.86,9.8
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,30.95,21.25
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,37.67,27.84
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,44.3,34.11
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,48.62,38.06
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,52.88,41.8
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,55.44,43.99
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,63.17,50.71
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,65.68,52.63
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,68.09,54.44
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,69.25,55.14
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,70.35,55.8
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,71.26,56.3
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,82.8,65.89
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,112.1,67.4
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,166.82,94.54
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,222.12,134.1
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,278.3,180.09
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,334.47,228.58
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,390.82,277.39
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,445.83,323.73
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,500.34,368.13
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,553.03,409.9
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,604.65,449.19
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,653.8,485.74
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,701.3,519.89
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,745.86,550.96
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,788.27,579.46
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,826.7,603.22
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,862.46,625.02
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,893.71,647.98
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,921.85,669.22
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,944.1,685.65
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,962.9,700.11
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,976.22,712.6
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,985.95,723.06
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,989.22,728.22
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,988.92,731.26
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,981.5,728.07
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,982.53,730.64
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,961.78,720.67
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,937.84,708.7
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,906.84,691.6
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,873.18,672.44
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,825.29,641.69
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,782.12,613.61
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,720.8,572.44
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,659.27,529.35
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,576.72,467.1
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,496.32,403.44
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,389.65,315.99
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,289.64,225.69
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,142.81,25.82
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.71,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.41,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,11.11,2.9
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,18.96,10.96
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,29.33,20.58
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,39.72,30.17
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,51.11,40.46
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,62.23,50.31
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,90.19,74.97
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,117.04,98.21
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,133.8,112.35
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,142.57,119.47
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,160.55,134.41
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,177.95,148.67
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,194.79,162.01
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,198.0,163.88
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,199.05,155.47
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,192.74,151.22
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,217.78,170.41
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,231.41,180.5
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,250.22,195.11
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,256.18,199.64
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,266.13,206.96
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,276.2,214.34
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,286.56,222.21
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,304.63,235.97
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,342.47,264.81
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,382.84,295.26
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,398.22,306.72
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,414.06,318.68
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,448.19,344.77
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,484.32,372.13
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,524.49,402.62
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,555.97,426.75
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,593.69,455.62
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,648.9,496.47
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,571.99,440.14
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,508.17,393.16
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,440.95,344.33
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,391.23,307.41
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,418.02,329.93
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,466.45,367.79
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,425.8,337.45
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,362.59,290.22
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,327.89,264.87
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,292.59,238.28
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,381.18,313.09
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,464.3,380.99
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,406.49,335.0
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,350.55,290.3
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,277.34,230.98
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,222.99,184.98
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,160.68,130.99
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,98.52,75.23
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,46.63,10.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
