Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,5.12,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,16.09,7.03
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,27.27,18.27
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,41.05,31.04
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,54.7,43.59
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,69.63,56.99
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,84.43,69.98
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,106.01,88.84
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,124.36,104.57
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,120.64,100.98
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,114.67,95.49
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,143.27,119.85
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,163.01,136.28
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,182.79,152.31
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,204.64,169.87
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,227.38,177.54
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,244.46,187.6
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,272.97,208.35
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,304.11,232.01
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,322.84,247.89
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,339.3,261.78
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,355.46,274.58
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,358.98,277.35
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,393.52,303.67
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,438.88,337.9
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,460.9,354.52
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,483.3,371.43
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,521.32,399.96
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,561.7,429.88
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,612.4,467.68
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,660.71,503.47
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,647.94,493.77
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,618.22,472.61
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,663.18,506.6
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,694.72,530.52
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,700.3,535.94
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,704.07,540.46
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,671.26,517.89
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,636.09,493.63
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,649.5,506.67
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,660.76,517.89
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,666.41,525.16
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,691.86,546.5
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,700.52,557.02
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,704.74,564.2
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,628.29,508.63
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,552.43,452.03
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,466.46,386.16
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,405.31,337.3
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,342.48,285.88
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,281.13,233.88
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,208.75,171.28
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,123.23,95.96
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,58.61,19.28
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,7.4,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,24.17,13.76
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,39.86,29.32
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,56.28,44.57
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,71.08,58.18
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,83.6,69.5
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,95.91,80.38
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,105.01,88.19
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,118.15,99.4
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,136.59,114.81
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,154.5,129.48
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,163.89,136.91
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,172.96,144.06
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,152.27,126.17
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,136.88,112.92
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,110.98,86.66
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,83.15,63.75
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,174.91,137.32
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,249.83,195.07
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,300.08,231.78
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,347.36,266.63
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,374.62,286.98
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,403.21,308.27
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,455.37,347.2
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,510.64,388.32
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,554.2,420.92
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,601.69,456.25
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,598.77,453.97
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,589.75,447.25
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,534.27,407.38
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,466.29,357.56
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,341.84,265.68
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,202.83,158.47
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,319.09,250.77
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,433.62,337.99
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,515.52,400.58
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,582.32,451.64
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,633.51,490.82
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,664.31,515.74
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,570.2,447.05
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,495.69,391.7
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,496.19,395.04
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,495.1,396.67
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,380.28,307.27
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,245.22,198.87
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,261.23,214.37
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,295.35,243.59
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,240.5,199.57
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,204.76,170.44
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,168.55,139.79
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,131.95,108.1
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,91.25,72.17
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,49.64,35.18
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,18.46,3.46
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,9.89,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,26.0,15.47
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,40.77,30.05
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,56.85,44.93
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,72.59,59.31
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,84.24,69.81
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,92.53,77.11
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,110.87,93.05
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,130.1,109.48
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,102.93,85.47
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,89.06,73.15
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,107.6,89.04
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,123.78,102.66
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,132.92,109.93
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,141.43,116.61
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,180.89,130.47
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,226.56,161.29
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,279.16,202.06
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,318.9,234.71
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,344.5,251.33
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,391.3,287.24
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,442.8,332.12
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,487.45,369.22
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,532.31,404.88
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,588.46,448.97
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,634.45,484.32
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,679.67,518.33
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,527.98,407.18
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,328.55,253.89
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,367.35,284.49
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,408.33,314.95
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,495.82,381.74
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,577.81,443.14
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,678.21,518.74
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,784.3,596.44
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,806.65,612.61
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,826.86,628.38
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,851.42,648.41
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,880.86,671.64
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,880.07,672.54
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,876.26,671.57
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,837.43,646.62
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,804.83,626.04
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,764.39,599.99
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,722.3,572.34
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,671.46,537.19
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,619.85,500.6
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,553.15,450.5
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,469.62,386.39
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,398.11,329.31
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,328.69,271.75
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,240.99,197.7
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,142.41,112.33
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,68.45,32.57
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.56,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,4.92,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,14.0,5.92
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,23.11,14.71
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,34.74,25.46
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,46.1,35.91
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,58.35,47.03
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,70.5,57.88
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,98.49,82.59
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,120.12,101.33
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,132.75,111.96
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,142.15,119.7
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,148.09,124.38
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,153.82,128.84
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,171.84,143.48
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,201.6,167.66
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,224.37,173.49
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,252.52,192.39
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,285.09,214.07
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,311.75,232.31
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,339.32,256.45
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,347.78,265.02
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,376.51,286.74
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,406.97,309.41
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,475.7,360.13
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,563.46,424.42
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,572.58,430.82
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,571.41,429.94
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,523.3,395.33
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,460.33,349.24
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,511.94,388.12
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,561.02,423.67
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,509.82,386.22
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,439.65,335.41
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,526.08,401.3
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,601.87,457.03
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,477.73,366.31
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,328.45,254.84
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,222.91,174.9
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,136.97,106.97
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,166.19,131.28
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,197.16,156.41
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,391.2,313.22
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,572.59,451.04
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,416.98,332.57
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,264.01,212.64
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,340.16,277.62
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,412.55,337.01
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,347.61,286.67
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,303.46,252.12
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,252.97,210.61
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,202.85,168.15
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,149.96,122.12
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,97.22,75.11
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,42.24,19.88
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,4.27,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,8.23,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,23.68,14.06
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,38.4,28.1
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,54.42,42.85
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,68.77,55.96
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,83.77,69.4
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,98.53,82.38
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,80.31,66.12
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,59.72,47.75
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,114.2,95.43
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,154.78,129.96
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,124.82,103.75
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,83.6,67.88
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,89.93,73.24
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,96.21,78.45
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,162.49,128.18
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,231.59,181.58
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,200.32,157.04
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,168.02,132.05
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,158.31,124.25
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,148.04,115.94
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,257.39,201.67
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,374.79,290.56
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,288.1,224.47
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,190.99,149.08
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,301.53,235.99
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,419.36,325.04
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,346.42,269.26
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,262.42,204.77
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,284.69,222.55
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,307.71,240.36
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,302.18,236.11
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,296.36,231.79
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,445.98,347.82
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,575.92,444.26
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,588.81,453.53
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,601.03,463.43
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,669.56,515.55
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,717.64,552.48
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,468.92,370.0
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,201.02,159.37
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,285.92,230.24
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,357.28,287.61
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,440.47,355.15
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,520.34,418.48
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,536.49,432.9
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,570.8,460.79
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,510.56,414.86
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,431.35,354.34
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,365.57,302.1
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,301.71,249.34
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,227.81,186.48
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,156.63,123.86
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,75.41,42.75
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,5.12,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,8.96,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,16.57,0.0
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,27.67,17.59
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,38.93,28.73
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,46.97,36.43
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,56.88,45.6
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,62.37,50.53
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,74.94,61.56
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,104.24,87.23
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,128.41,107.98
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,142.55,119.77
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,156.2,131.03
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,168.91,141.37
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,181.08,151.19
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,192.28,159.82
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,202.92,167.91
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,225.17,173.47
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,248.13,189.98
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,280.7,212.72
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,319.03,240.77
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,323.48,247.25
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,330.18,254.67
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,349.18,269.54
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,368.62,284.59
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,442.02,339.95
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,543.39,415.77
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,559.81,428.27
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,567.5,434.43
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,590.61,452.17
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,612.87,468.98
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,621.97,476.33
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,628.84,482.09
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,708.54,543.15
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,805.01,614.17
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,820.97,627.26
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,834.16,639.41
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,784.07,602.88
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,712.05,550.84
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,673.77,524.69
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,633.08,495.95
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,668.38,527.27
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,701.34,556.51
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,470.53,380.36
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,221.28,178.65
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,184.9,149.75
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,148.32,119.65
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,121.62,97.72
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,94.76,75.33
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,80.67,63.71
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,66.43,51.75
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,279.07,238.65
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,461.06,388.23
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,362.47,302.75
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,270.36,219.99
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,161.56,103.28
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,19.43,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,6.57,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,15.66,7.62
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,24.77,16.28
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,36.82,27.4
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,48.46,38.08
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,60.69,49.13
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,72.82,59.92
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,99.78,83.66
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,128.84,108.82
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,139.28,117.46
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,156.52,131.9
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,152.71,128.14
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,157.23,131.61
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,166.89,139.15
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,176.43,146.51
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,177.96,140.63
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,179.12,141.16
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,175.88,138.08
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,172.1,134.67
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,197.33,154.47
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,223.17,174.54
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,257.52,201.09
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,285.61,222.61
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,352.3,273.51
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,425.04,328.21
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,455.64,350.6
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,492.22,377.53
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,558.19,427.51
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,630.26,481.24
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,649.94,496.41
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,668.52,511.25
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,653.27,499.91
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,620.72,476.37
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,568.51,438.58
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,511.98,396.81
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,468.87,366.44
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,441.18,346.93
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,449.96,355.33
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,479.66,379.29
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,520.54,413.3
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,560.55,446.55
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,470.61,377.4
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,358.23,289.54
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,410.45,334.02
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,438.85,359.17
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,336.34,276.71
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,215.85,177.4
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,187.48,154.72
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,158.96,131.14
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,335.55,284.2
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,481.99,403.27
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,380.75,317.36
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,285.99,233.34
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,175.09,117.0
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,27.79,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,9.82,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,18.11,1.54
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,29.19,19.13
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,40.45,30.04
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,48.11,37.36
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,57.61,46.11
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,69.51,56.67
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,82.52,67.96
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,92.32,76.35
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,101.65,84.22
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,110.99,91.98
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,119.78,99.2
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,97.87,80.03
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,83.83,67.75
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,124.77,102.43
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,177.12,145.6
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,213.38,159.4
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,254.18,192.31
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,274.55,208.97
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,275.74,211.33
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,307.86,235.32
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,343.2,261.72
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,373.01,284.11
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,417.41,317.64
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,436.65,332.53
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,455.27,346.9
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,469.59,358.18
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,483.07,368.73
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,481.58,367.91
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,472.63,361.64
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,479.51,367.64
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,495.71,380.3
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,482.12,370.72
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,477.13,367.53
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,476.77,368.1
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,475.84,368.26
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,475.66,369.88
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,475.02,371.2
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,490.51,383.82
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,485.66,381.41
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,494.75,390.16
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,502.95,398.26
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,524.12,417.17
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,565.58,450.87
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,483.18,389.55
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,422.84,344.09
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,411.74,337.64
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,419.08,344.93
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,357.59,296.8
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,316.55,264.02
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,432.59,360.29
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,505.41,416.61
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,406.54,334.78
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,311.17,252.3
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,199.2,137.21
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,48.45,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,9.82,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,17.9,2.92
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,28.98,19.11
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,38.78,28.72
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,45.21,34.93
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,51.52,40.84
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,55.08,44.02
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,70.71,57.81
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,73.6,60.2
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,76.37,62.45
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,107.36,89.36
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,137.01,114.61
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,142.81,119.12
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,148.49,123.58
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,177.63,147.59
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,190.19,157.31
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,204.91,161.05
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,202.25,158.66
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,223.46,174.62
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,245.51,191.12
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,260.34,202.24
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,289.2,224.33
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,290.99,225.83
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,291.77,226.6
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,316.66,245.75
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,342.98,265.82
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,364.94,282.57
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,388.04,300.17
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,415.96,321.48
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,445.45,343.91
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,441.06,340.79
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,435.42,336.93
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,465.55,360.34
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,510.76,394.46
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,476.75,369.39
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,454.73,353.42
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,505.06,393.07
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,538.97,420.12
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,580.14,452.84
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,642.18,500.04
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,626.63,489.36
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,609.23,478.04
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,599.02,472.47
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,586.78,465.36
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,561.93,448.52
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,535.29,430.29
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,679.39,543.93
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,799.76,630.51
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,740.65,588.76
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,681.09,547.3
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,606.7,492.25
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,533.68,435.61
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,435.44,356.59
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,342.17,277.14
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,196.09,138.41
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,6.4,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,2.99,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,5.74,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,13.58,6.07
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,21.44,13.47
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,30.56,21.94
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,39.7,30.37
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,49.7,39.45
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,59.54,48.25
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,75.85,62.7
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,91.89,76.71
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,96.92,80.7
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,101.88,84.6
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,131.52,110.01
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,160.04,134.06
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,173.02,144.35
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,185.83,154.45
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,202.82,160.31
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,220.39,173.54
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,227.22,178.33
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,248.68,194.89
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,280.71,219.35
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,315.31,245.75
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,343.77,266.96
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,374.37,289.72
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,395.45,305.9
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,417.36,322.7
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,445.94,344.6
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,480.23,370.64
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,494.35,381.43
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,507.99,391.96
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,527.22,406.84
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,546.48,421.72
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,553.12,427.19
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,558.81,432.11
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,566.83,439.06
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,574.07,445.49
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,569.38,442.75
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,563.45,439.25
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,511.32,400.77
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,435.83,344.34
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,422.49,336.24
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,408.43,327.17
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,374.11,301.31
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,338.99,274.53
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,392.23,319.44
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,422.02,345.51
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,283.2,233.53
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,151.27,123.01
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,128.7,104.65
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,106.14,85.7
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,86.42,68.85
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,66.29,51.38
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,47.41,34.84
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,27.59,17.46
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,16.09,6.38
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,5.12,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.56,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
