Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,8.96,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,17.22,4.59
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,31.78,21.67
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,45.34,34.55
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,60.62,48.68
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,75.54,62.29
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,90.65,75.67
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,105.34,88.39
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,118.78,99.94
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,131.82,110.96
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,145.06,122.03
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,157.94,132.66
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,164.64,137.93
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,181.23,151.58
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,194.62,162.13
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,207.92,172.51
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,234.72,182.91
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,251.77,193.85
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,280.02,216.6
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,292.55,227.28
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,325.42,252.31
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,351.69,272.49
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,380.57,295.23
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,411.31,319.37
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,371.55,289.87
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,315.11,246.66
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,373.07,291.95
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,435.48,339.86
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,455.85,355.42
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,476.96,371.72
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,467.07,364.28
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,455.26,355.47
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,512.41,400.36
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,562.0,439.02
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,665.74,519.47
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,774.75,601.48
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,716.89,558.13
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,670.87,523.77
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,871.19,678.08
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,1023.72,784.03
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,1018.38,779.85
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,1009.54,775.17
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,995.1,766.84
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,977.39,756.42
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,783.59,622.45
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,542.28,441.04
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,509.64,418.87
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,475.7,393.79
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,438.49,365.54
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,400.21,335.67
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,512.56,428.33
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,599.19,493.42
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,504.34,414.68
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,414.29,336.98
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,283.56,210.19
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,139.96,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,51.18,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,9.82,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,18.88,6.33
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,27.22,17.76
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,35.42,25.72
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,37.63,28.07
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,47.12,36.76
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,57.9,46.35
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,68.6,55.69
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,56.37,44.71
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,43.05,32.77
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,85.51,70.03
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,124.06,103.12
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,119.13,98.46
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,113.82,93.6
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,160.65,132.9
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,207.15,170.87
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,216.06,168.34
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,222.8,173.39
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,246.26,191.06
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,271.29,209.99
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,279.03,216.11
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,285.9,221.58
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,330.0,254.92
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,378.24,291.07
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,392.74,301.97
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,407.11,312.87
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,451.36,346.43
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,503.46,385.41
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,382.56,295.62
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,237.71,184.63
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,220.81,172.17
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,203.38,158.71
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,464.43,363.6
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,717.16,546.97
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,680.21,518.0
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,622.28,476.73
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,576.62,444.35
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,528.04,409.06
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,639.63,495.65
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,731.94,565.78
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,762.55,589.02
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,771.2,597.93
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,681.56,534.31
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,614.14,485.6
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,560.38,447.87
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,505.97,408.54
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,473.18,385.41
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,439.06,360.57
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,397.2,328.31
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,355.06,295.06
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,312.3,260.51
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,269.19,224.5
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,215.72,178.25
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,162.97,131.44
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,87.56,62.33
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,11.56,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,5.97,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,9.39,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,18.04,6.44
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,32.58,22.45
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,46.86,35.79
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,62.19,49.91
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,77.3,63.64
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,92.18,76.77
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,103.57,86.55
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,79.52,65.15
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,66.75,53.72
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,67.66,54.23
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,68.58,54.73
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,69.64,55.47
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,70.62,56.15
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,81.14,65.08
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,86.85,69.82
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,168.13,111.35
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,254.85,184.95
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,252.78,171.81
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,301.36,203.9
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,356.17,253.2
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,411.12,302.56
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,464.88,350.3
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,518.02,396.47
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,569.53,440.14
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,620.06,481.94
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,668.03,520.92
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,714.36,557.84
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,757.69,591.68
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,798.97,622.56
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,837.53,650.31
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,873.62,676.24
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,904.04,697.88
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,931.41,717.42
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,954.68,734.43
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,974.65,749.28
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,988.36,759.93
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,998.58,768.28
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,1002.37,772.62
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,1002.66,774.74
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,996.35,773.47
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,986.66,770.01
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,979.82,767.67
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,957.83,754.63
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,928.53,735.53
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,896.55,714.42
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,852.41,684.51
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,812.57,657.27
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,756.26,617.71
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,699.41,576.43
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,621.79,516.11
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,545.76,454.7
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,450.19,375.53
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,359.25,296.59
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,238.55,181.88
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,110.07,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,37.28,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,11.95,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,21.94,9.66
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,32.51,22.45
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,43.3,32.69
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,50.87,39.87
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,60.3,48.51
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,63.91,51.69
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,67.51,54.71
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,70.06,56.82
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,72.54,58.82
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,73.49,59.34
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,74.43,59.83
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,82.55,66.69
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,83.32,67.13
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,82.97,66.51
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,89.19,71.53
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,139.71,80.61
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,192.1,114.63
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,251.92,161.98
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,304.59,207.29
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,358.34,255.19
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,412.41,303.21
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,465.27,348.99
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,517.65,393.14
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,568.06,435.46
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,617.56,476.04
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,664.78,513.98
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,710.53,550.01
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,753.49,583.35
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,794.51,614.33
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,831.45,640.91
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,865.85,665.69
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,896.24,687.66
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,923.7,707.68
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,945.82,724.09
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,964.68,738.4
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,977.81,750.01
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,987.51,759.48
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,1000.26,769.85
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,997.0,769.25
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,988.91,765.56
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,977.42,759.58
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,953.01,744.83
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,932.75,733.07
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,899.63,712.94
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,864.07,690.79
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,817.6,658.85
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,769.56,625.14
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,708.98,581.82
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,647.99,536.78
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,570.96,476.48
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,490.57,411.14
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,396.58,332.42
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,308.3,254.64
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,205.39,157.33
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,76.54,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,26.43,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,11.1,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,21.36,9.64
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,30.04,20.21
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,38.56,28.31
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,43.82,33.34
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,49.02,38.14
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,52.79,41.44
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,56.47,44.55
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,58.85,46.52
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,66.75,53.29
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,68.7,54.68
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,70.55,55.98
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,71.53,56.63
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,72.43,57.23
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,83.41,66.46
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,92.6,63.81
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,144.5,82.07
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,197.91,116.54
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,251.85,159.02
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,306.65,205.6
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,361.01,253.37
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,415.55,301.03
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,469.29,347.36
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,522.46,392.08
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,573.82,434.25
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,624.21,474.55
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,671.66,511.7
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,717.49,546.79
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,760.72,579.32
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,801.92,609.04
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,838.97,635.13
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,873.38,659.43
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,903.65,680.49
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,930.91,699.58
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,952.29,714.81
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,970.33,727.96
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,983.49,738.02
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,993.19,745.96
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,996.49,750.3
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,996.35,752.53
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,1001.16,758.8
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,990.1,754.44
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,970.75,743.7
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,948.3,730.87
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,918.11,712.21
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,885.27,691.56
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,846.26,666.22
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,799.76,634.97
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,742.82,596.07
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,685.34,555.44
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,607.82,496.93
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,531.82,437.19
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,437.39,360.63
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,344.55,281.73
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,232.28,178.35
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,109.88,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,36.16,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,11.95,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,21.67,10.28
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,31.54,21.55
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,41.29,30.73
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,55.13,43.35
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,68.27,55.19
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,76.16,62.05
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,83.75,68.47
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,78.36,63.57
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,71.09,57.04
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,73.64,59.07
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,76.02,60.92
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,76.61,61.23
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,84.9,68.17
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,86.59,69.41
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,97.24,67.53
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,146.09,85.89
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,196.82,119.1
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,246.96,158.4
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,305.98,207.84
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,358.09,253.52
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,410.53,299.28
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,461.85,343.52
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,512.95,386.54
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,562.08,426.77
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,610.35,465.19
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,656.86,501.63
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,702.13,536.35
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,744.22,568.47
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,784.45,598.52
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,820.29,623.95
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,853.61,647.66
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,882.92,669.9
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,909.35,690.35
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,930.05,705.75
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,947.53,719.13
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,960.28,729.01
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,982.72,745.66
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,987.76,751.04
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,989.34,754.38
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,982.7,752.28
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,972.7,748.04
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,955.6,739.33
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,935.37,728.42
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,905.85,711.82
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,880.25,697.79
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,834.99,668.01
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,788.14,636.38
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,731.1,596.77
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,673.54,555.32
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,592.78,492.99
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,513.56,429.46
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,415.44,348.21
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,328.73,272.34
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,216.91,169.15
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,82.58,4.23
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,27.98,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,12.8,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,23.41,12.07
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,36.2,25.94
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,47.91,37.11
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,59.71,48.14
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,71.1,58.62
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,75.02,62.06
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,78.88,65.3
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,64.94,52.69
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,55.99,44.54
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,66.34,53.48
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,76.2,61.86
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,77.32,62.63
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,78.34,63.33
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,77.95,62.81
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,99.72,68.81
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,152.29,88.92
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,206.31,125.29
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,261.94,170.98
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,317.74,220.3
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,369.41,271.97
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,422.62,322.0
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,465.75,359.39
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,515.71,401.79
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,573.23,449.91
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,636.44,502.74
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,685.11,543.06
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,732.51,581.63
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,739.35,584.94
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,725.09,571.31
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,812.51,641.88
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,890.71,701.47
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,921.59,725.87
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,949.4,748.45
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,917.3,726.13
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,852.6,675.37
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,871.69,693.35
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,892.81,712.51
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,912.18,729.55
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,927.66,742.71
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,862.34,694.7
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,788.22,638.55
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,789.34,642.87
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,786.96,644.28
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,672.82,555.53
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,538.6,448.77
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,578.25,485.7
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,635.44,535.17
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,579.47,490.55
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,523.97,445.51
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,464.6,396.45
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,406.11,346.58
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,335.8,285.44
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,268.3,224.68
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,165.78,130.63
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,73.63,11.81
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,23.78,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,14.08,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,25.45,13.97
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,34.19,24.26
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,45.02,34.57
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,51.21,40.55
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,57.29,46.21
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,59.97,48.56
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,62.67,50.8
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,65.13,52.86
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,67.52,54.81
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,75.55,61.73
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,77.13,62.9
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,78.16,63.61
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,79.11,64.24
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,80.14,64.95
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,93.27,63.15
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,144.93,84.0
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,207.38,127.82
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,259.98,170.67
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,313.62,217.78
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,367.35,266.64
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,421.28,315.53
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,474.09,362.78
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,526.36,408.49
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,576.89,451.59
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,626.51,492.82
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,673.34,530.99
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,718.56,567.05
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,761.19,600.47
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,801.89,631.46
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,838.44,658.06
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,872.46,682.8
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,902.03,704.09
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,928.62,723.3
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,950.29,739.08
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,968.68,752.69
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,980.85,761.76
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,989.58,768.59
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,1005.31,780.81
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,1004.83,781.81
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,997.27,779.25
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,986.31,774.46
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,966.99,762.76
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,944.56,748.94
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,912.95,728.16
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,885.61,710.42
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,841.32,680.2
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,795.38,648.27
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,736.67,605.6
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,677.48,561.38
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,601.56,502.4
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,526.91,442.21
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,428.31,360.58
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,341.47,284.89
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,232.75,185.02
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,103.93,28.89
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,36.67,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,10.24,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,19.74,9.83
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,34.85,24.93
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,49.79,38.88
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,64.02,52.05
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,78.73,65.44
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,93.22,78.38
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,107.47,90.89
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,124.25,105.41
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,135.19,114.62
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,150.18,127.24
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,159.3,134.66
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,167.57,141.3
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,171.91,144.54
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,195.9,164.19
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,211.82,167.23
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,242.5,189.13
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,254.72,199.1
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,285.91,222.14
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,308.63,238.94
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,330.53,256.58
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,352.48,274.15
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,404.07,313.2
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,456.07,352.93
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,492.85,381.56
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,531.77,411.62
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,553.16,427.28
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,572.9,441.4
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,566.18,436.28
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,554.41,427.3
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,554.26,427.71
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,552.05,426.45
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,574.03,443.55
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,596.09,460.54
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,602.7,466.35
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,608.29,471.63
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,805.24,621.94
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,971.07,739.05
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,925.55,708.01
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,858.81,662.72
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,917.57,707.17
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,954.9,733.78
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,943.51,727.96
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,922.03,715.78
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,890.65,697.46
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,856.84,677.22
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,811.82,647.75
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,765.18,616.45
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,706.69,574.67
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,647.7,531.36
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,565.19,468.2
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,493.8,411.52
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,405.03,338.54
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,321.33,266.18
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,220.66,174.99
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,99.41,35.01
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,33.88,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,13.21,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,26.17,15.12
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,37.01,26.8
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,47.64,36.85
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,64.7,52.47
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,81.72,67.83
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,94.99,79.45
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,107.95,90.54
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,119.7,100.52
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,125.25,105.0
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,109.36,90.86
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,98.16,80.87
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,121.76,101.02
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,142.81,118.66
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,153.12,127.02
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,184.07,140.77
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,223.26,162.72
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,261.61,190.41
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,297.88,218.22
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,335.31,248.21
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,361.67,270.22
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,401.14,302.58
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,439.45,334.16
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,478.1,365.42
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,521.52,399.59
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,566.45,434.3
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,614.05,470.56
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,663.42,507.59
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,673.49,515.41
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,679.26,520.14
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,679.43,520.41
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,679.44,520.28
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,743.46,569.7
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,803.22,615.46
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,882.35,675.99
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,950.42,724.46
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,919.78,703.72
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,868.46,666.91
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,929.64,714.11
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,971.71,744.11
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,879.09,681.26
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,766.42,599.93
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,747.53,589.19
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,726.29,575.86
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,629.36,505.28
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,555.78,450.36
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,544.29,444.59
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,529.99,436.07
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,483.74,401.6
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,437.58,366.33
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,389.48,327.86
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,341.38,288.04
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,279.99,235.24
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,220.28,182.43
