Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,149.42,117.7
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,61.62,23.51
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,22.64,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,11.14,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,22.01,11.92
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,36.42,26.25
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,50.62,39.49
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,65.87,53.51
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,80.89,67.11
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,95.65,80.08
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,110.17,92.55
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,118.76,99.79
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,133.07,111.91
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,148.95,124.97
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,170.07,142.3
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,181.85,151.77
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,193.26,160.89
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,194.08,161.12
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,198.14,153.3
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,228.14,169.29
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,263.17,192.56
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,297.98,220.43
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,331.21,247.89
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,364.18,272.24
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,417.95,313.9
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,455.85,344.39
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,513.93,391.67
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,562.58,431.88
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,610.45,470.44
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,655.82,506.42
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,699.86,540.63
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,741.31,573.01
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,780.97,603.47
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,816.62,628.69
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,849.9,652.23
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,879.33,672.64
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,905.94,691.12
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,927.3,706.07
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,945.51,719.0
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,958.12,728.27
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,967.42,735.49
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,855.69,658.57
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,690.42,536.51
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,567.21,446.68
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,463.51,367.48
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,584.06,464.83
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,701.2,555.76
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,558.32,448.58
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,417.76,340.05
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,272.91,224.34
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,136.37,109.97
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,118.13,95.17
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,99.79,79.83
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,336.2,285.5
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,538.44,448.67
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,450.05,375.28
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,361.72,300.45
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,257.69,206.7
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,151.16,73.57
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,51.22,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,9.06,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,18.17,8.97
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,32.46,22.75
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,46.42,35.62
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,61.33,49.27
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,76.13,62.64
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,90.53,75.43
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,104.85,87.94
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,117.55,98.81
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,136.72,115.18
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,150.25,126.23
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,163.28,136.7
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,174.95,146.16
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,197.33,164.59
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,206.5,171.74
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,218.59,172.29
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,237.94,185.53
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,257.23,199.9
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,274.75,213.49
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,292.15,227.2
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,314.51,244.53
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,338.0,262.73
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,351.35,273.34
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,364.35,283.61
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,391.54,304.51
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,420.52,326.64
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,424.74,329.91
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,427.84,332.35
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,602.03,470.31
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,786.17,609.89
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,785.04,604.54
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,758.52,581.87
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,704.95,542.43
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,652.39,502.78
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,606.56,469.96
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,570.36,443.4
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,671.24,521.89
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,774.09,599.24
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,706.19,549.79
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,653.05,511.12
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,668.15,526.26
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,681.17,539.56
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,670.33,533.85
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,657.23,526.68
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,770.45,616.84
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,862.79,685.03
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,820.31,655.51
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,776.18,625.47
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,719.92,586.38
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,663.13,545.67
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,593.59,492.69
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,525.03,438.38
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,431.78,361.49
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,350.21,290.94
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,252.55,202.97
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,152.52,80.96
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,51.04,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,12.09,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,24.05,13.84
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,33.94,24.07
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,42.27,31.96
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,47.35,36.83
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,52.35,41.45
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,53.99,42.93
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,68.09,55.42
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,100.04,83.49
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,130.48,109.77
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,140.92,118.19
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,161.78,135.45
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,108.82,89.55
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,74.72,59.85
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,74.68,59.67
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,102.78,67.21
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,152.72,88.69
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,204.16,124.08
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,254.53,164.75
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,306.72,209.99
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,360.41,258.26
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,414.29,306.45
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,466.72,352.7
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,518.8,397.58
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,569.65,440.38
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,619.6,481.36
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,667.21,519.61
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,713.39,555.93
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,756.82,589.77
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,798.33,620.36
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,834.73,646.65
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,868.43,671.03
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,899.57,693.33
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,927.83,713.65
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,950.36,730.39
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,969.65,745.05
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,983.61,755.83
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,994.17,764.46
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,997.49,768.59
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,997.41,770.58
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,992.23,770.31
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,996.25,776.69
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,976.33,764.83
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,953.34,750.97
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,924.28,732.44
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,892.57,711.87
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,851.52,684.5
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,803.15,651.26
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,747.35,612.4
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,690.91,571.75
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,612.53,511.17
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,535.43,449.4
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,439.63,369.64
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,354.89,295.72
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,247.96,199.79
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,126.62,70.96
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,43.88,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,13.97,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,27.67,16.9
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,37.04,26.79
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,46.3,35.54
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,53.1,41.96
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,61.47,49.6
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,65.43,53.03
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,69.28,56.24
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,71.77,58.27
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,74.16,60.18
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,75.95,61.42
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,77.62,62.54
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,78.45,63.05
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,87.23,70.44
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,87.27,70.27
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,104.92,68.7
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,154.21,90.54
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,205.36,125.77
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,257.46,167.95
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,310.65,213.74
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,368.66,264.5
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,420.65,310.37
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,471.74,354.93
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,522.81,398.5
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,572.23,439.67
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,620.92,479.23
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,667.63,516.63
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,713.22,552.43
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,755.75,585.34
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,796.51,616.2
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,833.68,643.2
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,868.5,668.55
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,899.04,690.64
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,926.75,710.83
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,949.19,727.46
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,968.45,742.04
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,982.06,753.96
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,992.3,763.79
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,1009.42,777.16
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,1010.04,779.21
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,1003.62,776.33
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,993.79,771.27
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,974.15,759.78
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,951.4,746.15
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,928.44,733.45
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,896.42,714.04
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,850.87,683.14
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,803.67,650.51
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,746.42,610.43
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,688.51,568.61
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,611.0,508.95
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,529.49,443.88
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,440.47,370.72
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,356.35,297.85
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,249.48,202.13
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,128.09,76.18
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,44.57,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,14.68,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,28.38,17.69
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,38.11,27.87
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,47.73,36.97
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,54.86,43.71
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,63.86,51.94
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,66.61,54.3
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,69.39,56.56
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,71.53,58.29
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,73.6,59.92
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,73.87,59.83
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,74.17,59.76
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,82.24,66.59
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,82.99,67.02
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,82.63,66.38
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,101.13,64.69
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,151.77,87.27
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,204.15,123.35
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,264.61,171.8
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,317.39,216.79
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,370.24,263.37
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,423.3,309.81
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,475.21,353.87
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,526.74,396.36
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,576.58,437.13
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,625.53,476.15
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,671.98,512.69
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,716.94,547.39
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,759.46,579.75
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,800.14,609.82
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,835.99,635.59
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,869.3,659.65
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,899.89,681.05
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,927.63,700.56
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,948.26,716.23
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,965.61,729.87
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,979.15,740.21
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,989.34,748.48
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,1004.12,760.48
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,1002.45,761.46
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,995.52,760.57
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,985.21,757.49
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,964.66,746.31
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,948.14,737.95
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,917.71,719.0
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,884.79,698.16
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,839.98,668.37
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,793.5,636.81
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,736.41,597.39
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,678.65,556.2
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,603.51,499.78
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,524.79,438.18
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,436.66,366.19
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,353.13,294.24
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,251.5,203.51
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,136.2,84.6
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,47.66,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,14.35,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,28.41,17.74
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,38.48,28.11
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,48.4,37.43
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,55.84,44.42
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,63.14,51.09
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,69.14,56.33
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,72.86,59.39
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,75.55,61.59
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,78.13,63.65
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,79.13,64.17
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,80.08,64.65
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,80.82,65.08
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,89.82,72.63
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,89.15,71.7
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,107.65,69.78
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,157.08,91.95
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,208.37,127.2
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,260.48,169.37
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,313.81,215.27
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,371.83,265.59
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,423.84,310.93
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,475.01,354.29
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,525.94,396.25
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,575.07,436.45
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,623.43,475.02
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,669.28,510.83
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,713.82,544.89
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,755.8,576.45
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,796.0,606.15
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,831.43,630.78
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,864.38,653.69
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,894.25,674.52
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,921.31,693.49
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,943.15,709.02
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,961.83,722.6
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,987.21,740.8
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,996.2,748.12
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,999.67,752.08
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,999.66,753.94
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,992.23,752.4
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,981.44,748.76
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,963.74,739.56
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,942.94,728.23
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,919.32,714.46
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,886.37,693.98
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,843.89,666.42
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,799.63,637.04
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,744.06,599.62
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,687.81,560.38
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,616.31,506.73
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,545.75,451.69
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,451.87,376.02
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,369.44,306.18
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,265.41,214.72
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,164.87,106.73
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,53.61,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,14.35,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,28.43,17.85
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,38.16,27.83
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,47.75,36.86
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,54.52,43.25
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,62.99,50.96
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,66.88,54.32
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,70.67,57.46
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,73.46,59.75
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,76.13,61.9
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,77.84,63.05
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,79.43,64.1
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,79.88,64.27
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,88.45,71.47
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,89.05,71.64
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,109.18,70.86
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,158.18,93.08
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,209.04,128.24
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,261.56,170.9
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,314.59,216.5
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,366.53,262.25
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,418.97,308.14
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,470.53,352.57
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,522.83,396.53
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,571.59,436.82
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,619.61,475.55
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,665.29,511.92
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,709.91,546.79
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,751.56,578.57
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,791.46,608.56
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,827.01,634.01
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,860.14,657.73
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,889.83,678.77
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,916.74,697.92
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,850.74,650.68
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,736.08,564.78
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,828.88,637.39
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,912.17,701.32
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,962.9,738.51
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,999.94,765.3
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,992.5,761.41
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,981.71,755.72
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,964.05,745.77
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,943.29,733.73
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,919.95,720.87
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,887.06,701.05
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,844.43,672.61
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,800.06,642.43
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,670.72,548.13
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,538.2,447.39
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,538.34,449.02
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,534.6,445.54
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,446.92,373.88
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,363.88,302.87
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,260.51,211.39
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,146.19,97.07
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,50.91,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,13.99,0.0
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,27.78,17.38
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,36.1,26.02
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,46.29,35.51
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,62.46,50.16
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,81.06,66.69
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,92.14,76.18
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,102.85,85.1
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,123.09,102.17
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,138.47,114.74
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,152.09,125.49
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,165.2,135.66
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,177.21,145.24
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,188.74,154.41
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,195.91,160.07
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,221.76,171.63
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,236.56,179.42
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,270.92,203.08
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,293.31,215.96
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,339.73,248.83
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,358.49,258.87
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,420.79,305.7
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,472.73,350.1
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,524.3,393.25
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,573.86,433.56
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,622.53,472.15
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,634.76,480.92
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,630.16,475.99
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,681.71,513.9
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,735.06,552.05
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,806.25,606.32
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,866.63,650.29
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,896.25,670.41
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,922.97,688.97
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,945.3,705.33
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,964.45,719.74
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,947.61,709.82
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,902.86,679.82
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,753.74,574.44
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,565.84,437.03
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,540.09,420.51
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,512.99,401.65
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,760.45,593.24
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,958.75,733.66
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,930.85,715.88
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,900.26,698.45
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,789.44,622.31
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,663.28,532.62
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,698.49,562.23
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,718.36,578.76
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,650.86,528.68
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,584.05,477.79
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,495.7,408.19
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,410.77,338.15
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,299.54,241.99
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,199.19,136.06
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,68.61,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,14.37,0.0
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,28.5,18.0
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,37.53,27.23
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,46.47,35.62
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,54.84,43.38
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,60.77,48.79
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,82.39,67.79
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,108.32,90.16
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,121.24,101.03
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,133.88,111.54
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,146.84,121.97
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,159.49,131.99
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,174.95,144.5
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,189.94,156.5
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,201.2,165.02
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,215.85,167.46
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,242.33,185.55
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,271.97,206.48
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,288.43,217.45
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,322.12,242.24
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,359.89,270.14
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,392.38,294.74
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,416.08,314.12
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,446.52,337.86
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,471.36,357.03
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,496.35,376.1
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,501.27,380.13
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,503.41,381.94
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,504.66,383.17
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,503.88,382.81
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,548.49,416.78
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,595.49,452.08
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,613.47,465.99
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,630.99,479.84
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,681.85,518.33
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,720.11,547.79
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,683.59,521.53
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,624.81,479.71
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,617.94,476.59
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,609.63,472.11
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,625.92,485.35
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,619.38,482.27
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,620.52,485.77
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,619.45,487.69
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,632.24,501.47
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,664.53,529.21
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,775.65,615.33
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,856.04,674.45
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,794.72,632.26
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,739.3,594.33
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,670.89,544.26
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,603.21,492.74
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,515.74,423.8
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,431.48,354.31
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,320.85,259.02
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,217.5,151.55
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,76.92,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,8.22,0.0
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,16.49,8.07
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,28.11,19.01
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,39.39,29.37
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,52.35,41.17
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,65.19,52.72
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,78.3,64.31
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,91.31,75.62
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,113.2,94.52
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,134.64,112.72
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,141.65,118.1
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,148.49,123.32
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,171.28,142.19
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,188.36,156.04
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,199.54,164.87
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,218.12,168.62
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,245.39,185.97
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,272.99,206.11
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,300.31,226.71
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,328.27,248.28
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,358.25,271.5
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,390.07,296.12
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,417.53,317.66
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,445.53,339.34
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,433.29,331.07
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,418.85,320.6
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,449.92,344.16
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,487.63,372.17
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,504.99,384.95
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,522.22,397.73
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,570.24,433.99
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,620.92,471.7
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,572.93,436.16
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,506.3,387.3
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,521.68,399.68
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,522.82,401.27
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,444.71,343.74
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,380.61,295.76
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,350.01,273.25
