Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,318.34,249.48
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,297.23,233.81
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,255.91,202.18
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,222.27,176.08
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,188.3,149.3
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,163.68,129.77
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,138.95,109.88
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,119.07,93.97
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,99.04,77.72
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,81.93,63.82
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,64.74,49.61
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,53.95,40.54
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,43.87,31.93
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,264.06,221.91
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,423.64,348.85
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,313.34,252.96
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,215.37,152.52
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,75.12,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,7.81,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,15.66,7.46
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,26.02,17.28
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,36.4,26.85
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,48.32,37.76
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,60.15,48.45
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,72.26,59.08
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,84.27,69.43
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,102.18,84.71
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,119.81,99.46
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,137.93,114.36
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,155.8,128.79
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,169.35,139.69
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,190.51,156.82
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,200.42,164.22
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,213.7,165.74
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,244.61,186.57
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,267.33,201.11
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,286.2,215.86
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,315.71,238.86
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,332.05,251.68
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,347.66,263.88
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,363.2,275.93
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,378.52,287.7
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,399.19,303.31
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,420.69,319.46
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,434.27,329.14
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,447.93,338.88
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,534.54,404.46
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,632.95,477.1
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,697.1,524.47
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,772.54,579.41
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,870.81,653.08
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,952.69,709.8
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,976.41,726.35
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,996.85,741.48
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,1011.02,752.07
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,1021.69,760.57
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,1026.33,765.87
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,1027.45,769.04
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,1022.05,767.52
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,1013.26,763.93
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,998.06,756.65
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,991.87,755.56
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,964.73,741.06
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,934.81,724.6
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,895.83,700.12
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,854.73,673.69
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,807.97,643.38
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,754.9,607.39
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,688.84,559.09
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,623.38,509.34
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,537.43,442.04
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,454.7,374.04
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,345.27,280.14
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,244.54,176.49
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,115.05,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,13.73,0.0
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,27.99,17.55
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,35.21,25.01
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,42.34,31.71
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,47.12,36.22
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,51.83,40.51
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,54.79,43.02
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,57.7,45.4
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,65.51,52.1
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,67.98,54.06
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,68.83,54.49
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,69.66,54.9
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,70.64,55.57
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,71.54,56.16
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,90.19,71.72
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,117.56,77.1
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,187.88,123.25
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,246.23,170.43
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,287.45,201.4
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,332.25,236.83
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,376.34,273.21
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,420.57,309.28
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,460.2,341.81
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,498.73,372.79
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,542.25,406.39
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,586.76,440.05
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,610.54,458.6
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,631.59,474.87
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,670.47,503.51
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,709.37,531.68
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,743.36,556.4
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,776.46,580.4
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,788.49,589.49
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,797.67,596.79
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,803.55,602.08
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,806.64,605.52
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,805.52,606.14
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,801.66,604.97
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,780.26,590.8
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,737.71,562.26
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,764.72,583.76
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,770.47,590.34
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,724.69,558.61
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,656.06,510.82
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,809.17,627.47
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,932.98,714.04
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,693.88,546.03
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,426.57,342.94
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,314.12,255.26
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,186.47,150.84
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,159.27,129.07
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,131.89,106.37
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,308.16,256.77
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,459.31,375.39
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,352.42,283.56
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,253.91,184.15
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,119.73,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,14.37,0.0
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,28.05,17.66
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,40.68,29.78
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,53.05,41.12
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,65.71,52.6
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,78.02,63.53
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,87.42,71.56
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,96.53,79.13
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,115.09,94.8
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,133.93,110.42
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,145.71,119.66
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,157.2,128.57
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,175.57,143.62
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,193.3,158.04
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,208.81,170.34
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,215.38,165.29
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,239.35,180.97
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,263.72,198.56
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,282.26,214.14
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,282.32,215.67
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,307.7,234.57
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,334.79,254.58
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,385.86,291.6
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,448.29,337.2
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,453.84,341.69
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,445.23,335.73
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,425.85,321.88
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,397.41,301.11
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,405.98,307.51
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,414.39,313.49
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,398.56,301.97
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,380.98,289.31
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,380.06,289.03
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,378.67,288.3
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,469.37,356.21
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,581.38,436.31
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,574.09,430.76
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,565.47,425.57
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,574.83,433.83
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,583.34,441.41
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,597.75,454.65
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,632.92,482.17
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,444.86,345.45
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,236.87,185.82
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,253.77,200.9
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,251.03,199.57
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,196.68,156.77
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,162.01,129.13
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,475.11,386.23
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,702.89,556.25
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,639.81,508.45
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,577.12,462.62
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,492.81,398.44
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,411.54,333.62
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,311.94,250.49
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,223.51,163.64
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,107.27,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,13.7,0.0
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,27.93,17.82
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,35.57,25.7
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,43.07,32.86
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,51.59,40.74
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,69.49,56.77
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,83.23,68.73
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,96.87,80.37
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,114.21,95.16
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,131.35,109.56
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,145.43,120.98
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,164.74,136.66
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,172.78,142.98
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,180.54,149.09
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,196.9,162.03
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,216.68,168.68
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,242.02,186.08
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,270.01,206.03
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,290.54,219.82
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,330.42,249.31
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,347.42,263.89
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,361.59,275.98
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,372.55,284.5
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,389.46,297.05
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,396.87,302.8
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,403.21,307.67
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,429.25,327.33
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,456.81,347.94
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,486.54,370.0
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,517.87,393.11
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,549.6,416.88
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,582.44,441.41
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,558.77,423.99
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,531.82,404.43
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,538.82,409.66
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,545.16,414.2
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,547.77,416.99
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,549.55,419.29
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,444.19,342.27
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,355.37,275.6
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,369.92,288.95
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,384.76,302.11
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,345.91,272.85
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,306.25,242.76
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,216.33,172.04
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,148.79,117.45
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,128.43,101.31
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,107.94,84.75
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,81.75,63.39
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,56.37,42.33
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,47.61,34.99
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,38.86,27.55
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,265.84,223.56
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,440.24,362.4
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,337.4,273.91
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,240.1,178.97
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,115.59,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,12.87,0.0
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,26.95,16.89
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,34.57,24.66
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,42.03,31.75
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,47.12,36.55
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,52.11,41.11
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,64.72,52.2
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,91.36,75.35
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,112.22,93.21
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,132.7,110.47
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,144.99,120.32
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,157.16,129.96
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,164.31,135.51
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,171.32,140.95
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,181.72,149.18
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,205.17,160.02
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,218.84,169.59
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,232.25,179.58
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,258.36,199.1
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,286.42,220.18
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,297.16,228.52
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,307.31,236.43
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,345.57,265.1
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,387.26,296.11
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,411.99,314.49
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,433.57,330.62
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,392.82,300.52
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,341.36,262.09
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,344.11,264.56
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,346.55,266.47
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,370.15,284.38
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,394.75,302.84
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,378.55,290.8
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,361.03,277.98
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,354.03,273.29
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,346.47,268.1
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,397.3,307.55
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,450.46,347.94
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,375.36,291.49
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,278.98,218.12
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,325.48,255.95
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,353.91,279.17
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,286.49,227.03
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,201.06,159.69
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,186.64,148.82
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,172.15,137.55
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,158.16,126.58
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,144.19,115.51
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,221.85,182.72
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,301.78,250.19
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,264.93,220.05
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,227.97,189.62
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,187.15,154.94
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,146.29,119.42
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,88.23,68.88
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,43.91,28.58
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,18.51,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,14.37,0.0
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,28.54,18.31
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,36.83,26.69
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,46.94,36.08
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,57.36,45.64
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,73.68,60.23
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,87.73,72.6
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,101.7,84.67
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,109.44,91.15
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,117.08,97.45
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,134.93,112.26
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,152.53,126.62
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,167.25,138.58
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,181.79,150.3
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,186.17,153.56
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,205.18,160.85
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,217.66,169.65
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,229.74,178.75
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,243.32,188.81
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,257.03,199.02
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,259.29,200.86
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,271.04,210.02
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,338.96,260.88
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,435.96,333.13
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,385.65,296.36
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,327.52,253.03
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,364.15,281.04
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,403.14,310.04
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,442.96,339.61
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,485.45,370.84
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,524.03,399.0
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,559.68,424.86
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,557.24,423.06
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,553.13,420.43
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,483.58,370.06
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,423.56,325.96
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,416.14,321.64
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,408.14,316.49
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,368.81,287.43
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,328.11,257.03
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,325.02,255.74
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,321.82,254.18
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,245.58,194.95
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,190.95,151.71
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,173.39,138.07
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,155.75,124.09
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,133.9,106.54
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,111.92,88.66
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,87.69,68.86
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,63.56,48.78
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,53.45,40.27
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,43.86,32.07
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,264.46,223.15
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,426.69,352.8
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,324.63,264.31
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,235.0,177.46
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,114.48,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,7.4,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,14.83,6.81
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,24.77,16.16
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,34.74,25.38
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,45.37,35.12
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,55.76,44.52
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,66.82,54.26
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,77.81,63.76
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,108.23,90.25
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,130.92,109.63
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,152.82,128.09
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,165.55,138.5
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,175.62,146.6
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,196.71,163.94
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,198.05,164.56
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,218.34,169.96
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,246.52,187.12
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,265.0,198.55
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,281.62,215.2
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,285.74,221.76
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,322.61,249.58
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,352.91,272.49
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,409.71,315.08
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,468.07,359.44
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,511.5,393.19
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,555.32,427.37
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,626.62,483.83
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,706.8,546.84
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,748.45,578.07
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,788.38,607.56
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,824.78,633.23
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,858.88,657.25
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,888.76,677.9
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,915.84,696.65
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,889.8,678.91
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,831.16,634.65
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,831.64,638.26
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,829.28,639.43
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,805.89,623.76
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,779.56,606.02
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,703.36,551.59
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,645.48,509.29
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,673.75,534.53
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,721.46,573.05
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,823.04,652.62
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,899.79,708.88
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,774.92,620.19
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,636.12,518.19
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,607.57,499.33
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,576.54,476.78
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,515.59,429.55
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,456.07,381.55
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,392.51,329.2
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,331.02,276.52
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,254.09,208.46
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,182.05,138.25
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,78.2,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,14.02,0.0
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,27.88,17.74
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,37.16,26.94
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,44.57,33.95
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,48.65,37.88
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,62.37,50.21
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,74.45,60.8
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,86.44,71.12
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,100.8,83.48
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,115.01,95.56
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,132.56,110.39
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,149.86,124.85
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,166.26,138.4
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,182.44,151.66
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,198.24,164.51
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,216.1,168.66
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,243.4,186.13
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,274.51,208.02
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,299.88,227.99
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,324.34,247.64
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,350.06,268.31
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,376.28,289.31
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,373.65,288.79
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,373.61,289.58
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,440.33,340.83
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,520.06,401.79
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,545.69,421.82
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,571.68,442.24
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,676.42,525.61
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,787.3,612.42
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,827.09,640.43
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,864.95,667.46
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,895.18,690.08
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,922.55,710.83
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,945.55,727.58
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,965.4,742.27
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,979.62,753.19
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,990.5,761.99
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,995.52,766.91
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,997.16,769.68
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,992.42,767.88
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,997.01,772.81
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,981.16,763.51
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,962.21,752.25
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,936.17,737.37
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,907.44,720.44
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,868.74,694.71
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,834.07,671.61
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,783.85,636.37
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,732.71,599.6
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,669.86,552.58
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,607.42,504.17
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,526.53,439.55
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,448.44,374.38
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,352.78,291.09
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,264.03,203.94
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,127.37,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,14.76,0.0
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,28.78,18.5
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,41.06,30.35
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,53.11,41.49
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,65.13,52.51
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,76.84,63.05
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,82.9,68.4
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,90.84,75.27
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,80.49,65.93
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,68.29,54.99
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,105.71,87.57
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,146.1,122.18
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,152.6,127.33
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,148.31,123.29
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,105.86,86.39
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,107.67,67.92
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,157.91,91.11
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,209.79,127.52
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,261.68,170.34
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,314.98,217.41
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,369.06,266.32
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,423.53,315.33
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,476.7,361.98
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,529.49,407.11
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,580.75,450.51
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,631.2,492.17
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,679.73,531.58
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,726.98,569.19
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,770.95,603.4
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,813.08,634.57
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,848.35,660.13
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,880.58,683.52
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,911.41,705.56
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,939.36,725.58
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,963.84,743.6
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,985.18,759.55
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,999.93,772.1
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,1011.29,782.51
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,1017.2,787.79
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,1019.65,790.85
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,1014.71,788.91
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,1019.37,793.94
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,1003.04,784.72
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,983.52,773.41
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,956.94,756.63
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,927.58,737.81
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,887.21,710.73
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,851.58,686.83
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,799.53,651.01
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,746.52,613.51
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,679.57,563.0
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,613.16,511.13
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,529.14,443.65
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,447.86,375.51
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,343.05,284.1
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,250.68,194.66
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,123.74,1.51
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,14.76,0.0
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,29.31,19.04
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,37.61,27.46
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,47.88,37.03
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,53.58,42.43
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,59.15,47.54
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,61.41,49.44
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,63.71,51.28
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,66.13,53.16
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,68.45,54.91
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,75.17,60.47
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,75.45,60.37
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,76.54,61.12
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,77.53,61.79
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,76.83,60.89
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,109.72,68.89
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,160.87,92.13
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,213.61,128.53
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,267.5,172.34
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,321.43,218.81
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,374.64,265.54
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,428.2,312.23
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,480.63,357.36
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,532.72,401.14
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,583.09,442.5
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,632.64,482.19
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,679.71,518.1
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,725.4,552.04
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,768.46,584.4
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,809.73,614.48
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,848.53,641.72
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,885.08,667.37
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,916.17,689.31
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,944.35,709.37
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,967.65,726.23
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,987.72,741.07
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,1002.08,753.65
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,1013.02,764.18
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,1018.06,769.85
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,1019.65,773.38
