Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,1014.75,772.28
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,1019.48,777.95
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,1003.29,769.65
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,983.92,759.29
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,956.3,743.62
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,925.92,725.88
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,892.12,704.62
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,850.55,677.3
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,797.94,642.06
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,744.38,605.04
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,676.39,554.47
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,608.98,502.56
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,524.38,435.34
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,442.64,367.62
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,337.03,276.73
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,244.09,188.58
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,121.06,9.39
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,15.14,0.0
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,30.05,19.59
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,39.06,28.64
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,47.96,36.98
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,56.43,44.82
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,62.29,50.15
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,65.51,52.98
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,68.67,55.67
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,71.22,57.74
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,73.67,59.68
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,74.87,60.4
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,76.0,61.05
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,84.2,67.93
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,84.86,68.26
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,85.0,68.06
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,106.86,67.46
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,156.76,90.25
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,208.35,125.65
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,271.67,184.17
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,325.89,235.4
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,363.73,268.46
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,405.25,303.07
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,445.33,333.51
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,502.47,376.68
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,510.24,384.27
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,505.7,381.74
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,502.07,380.05
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,494.16,374.72
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,476.0,361.5
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,449.53,342.03
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,445.78,339.82
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,440.85,336.55
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,458.6,351.03
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,476.85,365.81
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,470.59,361.7
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,463.46,357.11
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,462.81,357.41
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,461.74,357.42
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,423.46,329.29
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,383.69,299.85
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,357.72,280.78
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,330.95,260.85
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,314.17,248.75
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,296.94,236.17
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,278.72,222.64
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,260.11,208.68
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,190.79,153.11
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,141.75,112.97
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,113.21,89.91
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,84.6,66.31
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,71.43,55.34
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,58.13,44.08
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,260.62,219.9
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,436.84,361.47
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,333.35,272.18
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,241.78,186.85
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,120.36,16.42
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,14.02,0.0
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,27.88,17.83
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,36.76,26.7
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,43.8,33.41
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,48.88,38.23
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,53.87,42.81
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,69.96,57.06
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,85.47,70.54
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,98.23,81.55
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,110.26,91.79
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,88.62,72.59
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,73.29,58.98
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,74.11,59.52
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,74.86,59.98
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,75.12,59.92
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,107.98,68.66
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,158.06,91.44
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,209.67,127.47
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,261.59,170.04
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,314.45,216.28
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,366.94,263.74
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,419.61,311.24
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,471.47,357.56
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,522.66,402.39
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,572.68,444.91
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,621.86,485.71
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,667.75,523.41
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,712.04,559.12
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,754.07,593.51
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,794.31,625.66
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,832.09,653.42
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,867.61,679.49
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,898.1,701.6
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,925.73,721.69
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,948.09,738.42
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,967.26,753.03
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,981.24,763.34
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,991.87,771.43
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,999.92,777.84
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,1004.5,781.96
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,935.34,735.6
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,832.08,662.34
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,916.68,727.96
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,976.29,772.48
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,950.72,755.73
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,922.4,737.48
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,882.13,710.26
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,839.89,681.22
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,796.54,651.73
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,746.52,616.27
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,676.18,562.65
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,606.71,507.99
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,526.33,442.4
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,448.53,376.39
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,341.95,283.77
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,249.2,195.56
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,124.43,23.69
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,13.69,0.0
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,27.93,17.85
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,33.92,24.21
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,39.9,29.94
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,43.98,33.86
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,48.03,37.59
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,50.61,39.89
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,49.29,38.63
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,62.39,50.17
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,68.27,55.21
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,91.71,75.63
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,113.25,94.15
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,125.04,104.04
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,135.98,113.15
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,142.59,118.49
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,163.3,121.47
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,195.98,135.46
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,232.87,158.83
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,284.47,204.26
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,324.72,241.3
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,368.22,277.07
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,415.97,316.48
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,451.03,346.96
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,483.87,374.9
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,531.71,413.25
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,581.89,452.76
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,602.93,469.85
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,620.91,484.24
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,670.05,522.27
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,720.7,560.9
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,800.12,625.14
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,870.69,679.18
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,902.31,701.84
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,931.08,722.87
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,955.48,739.48
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,976.73,753.94
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,991.81,765.65
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,1003.49,775.19
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,1009.81,781.65
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,1012.72,785.91
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,1009.12,786.84
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,1002.16,785.59
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,988.05,777.86
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,982.97,776.74
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,957.85,760.81
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,929.96,742.92
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,830.74,672.21
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,726.11,595.59
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,748.38,616.03
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,756.5,624.71
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,693.62,576.66
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,627.69,524.93
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,547.12,460.1
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,469.21,394.66
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,360.26,300.1
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,259.07,204.78
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,129.42,30.61
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,14.72,0.0
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,28.4,18.23
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,42.13,31.4
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,55.64,43.89
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,69.76,56.83
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,83.59,69.3
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,97.36,81.49
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,110.78,93.17
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,112.05,94.01
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,111.42,93.15
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,125.67,105.07
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,159.1,133.33
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,174.37,145.89
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,197.4,164.96
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,207.91,173.33
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,222.35,175.44
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,236.37,179.39
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,264.75,194.47
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,286.46,208.99
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,327.29,240.84
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,355.48,260.99
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,414.46,308.44
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,464.75,355.03
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,511.42,395.06
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,555.09,430.52
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,599.46,465.82
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,587.28,457.04
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,565.92,440.16
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,550.21,428.05
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,527.47,410.18
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,472.24,368.35
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,415.53,324.72
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,577.33,451.52
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,731.22,567.43
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,870.75,673.64
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,977.74,748.31
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,993.33,758.41
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,1005.52,767.15
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,1014.05,773.55
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,1019.09,777.76
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,1016.38,776.88
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,1010.28,773.93
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,996.72,766.05
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,980.0,756.18
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,955.62,742.48
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,928.5,726.84
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,904.64,712.05
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,867.53,687.6
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,716.56,578.44
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,555.43,457.23
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,506.23,420.21
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,457.01,381.12
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,400.72,335.27
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,345.56,288.5
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,279.49,230.23
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,216.84,169.92
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,109.18,28.91
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,10.71,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,21.49,12.39
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,34.88,25.04
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,48.11,37.27
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,62.64,50.52
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,77.07,63.47
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,90.77,75.55
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,104.39,87.34
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,121.93,102.35
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,132.69,111.25
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,139.47,116.46
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,154.47,128.59
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,172.75,143.56
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,177.69,147.2
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,180.29,148.96
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,169.56,133.4
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,214.47,166.32
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,262.11,199.96
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,276.7,212.3
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,271.94,209.88
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,326.9,248.49
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,396.64,299.13
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,373.64,285.07
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,332.53,255.95
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,298.42,230.57
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,263.72,204.26
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,267.49,207.45
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,271.34,210.54
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,449.96,348.0
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,646.02,489.66
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,484.1,370.63
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,291.85,225.19
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,285.01,221.18
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,277.85,215.92
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,218.55,170.3
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,158.58,123.36
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,239.25,187.68
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,343.05,267.53
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,342.49,267.02
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,341.87,267.18
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,387.83,303.76
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,435.02,340.54
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,370.11,291.26
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,304.19,240.83
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,249.42,198.79
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,177.72,141.94
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,281.33,229.18
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,388.37,315.66
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,259.75,212.05
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,139.12,112.09
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,117.58,94.57
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,96.1,76.42
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,76.23,59.48
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,55.9,41.89
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,39.08,27.2
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,21.48,11.64
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,10.71,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,7.81,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,15.66,7.5
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,25.19,16.51
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,34.74,25.3
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,45.35,34.99
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,55.73,44.34
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,66.79,54.13
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,77.78,63.7
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,105.02,87.32
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,131.31,109.67
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,146.33,121.83
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,166.5,138.16
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,173.68,143.7
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,188.59,155.72
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,199.73,164.51
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,201.31,157.57
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,207.02,161.27
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,225.02,175.29
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,262.29,201.96
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,306.63,234.31
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,329.22,252.39
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,336.88,258.91
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,351.37,269.66
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,365.7,280.07
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,368.87,282.6
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,370.86,284.19
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,438.14,334.95
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,516.47,392.75
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,544.9,413.35
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,574.25,434.89
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,556.3,421.84
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,534.46,406.1
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,492.19,376.51
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,455.3,350.29
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,489.01,376.8
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,540.44,415.51
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,541.61,417.07
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,541.91,418.48
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,472.62,367.79
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,420.49,329.14
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,378.24,298.31
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,334.82,265.84
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,325.56,259.78
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,315.98,253.28
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,227.93,183.24
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,128.33,101.78
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,204.86,166.95
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,272.65,223.77
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,252.46,208.34
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,231.6,192.35
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,203.12,168.97
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,174.35,144.88
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,142.3,117.57
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,109.88,89.36
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,76.16,59.27
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,35.99,23.64
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,15.64,0.18
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,12.48,0.0
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,25.53,15.78
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,31.25,21.88
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,36.96,27.34
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,41.23,31.42
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,49.46,38.9
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,52.19,41.25
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,54.91,43.49
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,57.07,45.27
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,59.16,46.97
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,60.74,48.09
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,71.17,56.91
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,72.58,57.94
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,73.88,58.89
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,75.28,59.81
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,96.27,59.15
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,148.87,81.73
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,202.92,118.55
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,256.83,162.26
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,311.84,210.13
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,367.22,259.52
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,422.69,308.69
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,477.14,355.66
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,531.18,401.02
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,583.67,444.53
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,635.13,486.07
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,684.29,525.15
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,731.97,562.3
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,777.33,596.73
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,820.73,627.38
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,859.39,654.68
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,895.35,680.09
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,928.26,703.02
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,958.19,723.96
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,983.25,741.65
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,1005.0,757.25
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,1021.34,769.35
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,1034.19,779.3
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,1040.14,784.82
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,1042.55,788.18
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,1040.26,788.57
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,1034.53,786.83
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,1020.35,779.49
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,1002.97,770.1
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,978.81,755.68
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,963.27,747.3
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,928.09,725.34
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,890.64,701.54
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,842.58,670.77
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,793.13,638.02
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,732.56,594.44
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,678.09,553.82
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,600.39,494.01
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,525.07,433.05
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,426.65,350.33
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,334.67,264.85
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,169.75,61.79
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,13.32,0.0
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,27.23,17.01
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,33.69,23.8
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,40.1,29.88
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,44.22,33.81
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,48.31,37.56
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,55.63,43.96
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,58.58,46.37
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,60.95,48.31
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,63.24,50.15
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,64.29,50.79
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,65.3,51.38
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,80.15,63.99
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,85.25,68.14
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,103.12,82.98
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,135.24,95.12
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,160.97,96.68
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,202.32,117.71
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,256.17,161.02
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,310.92,208.22
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,365.42,256.38
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,420.08,304.46
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,473.85,350.44
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,526.95,394.61
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,578.56,436.99
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,629.23,477.53
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,677.21,515.33
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,723.54,551.09
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,767.93,585.61
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,810.47,617.29
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,849.33,645.0
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,885.75,671.04
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,918.24,693.64
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,947.83,714.31
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,971.62,731.12
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,992.12,745.85
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,963.49,727.6
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,925.35,702.57
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,983.31,744.56
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,1033.23,779.46
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,1030.54,780.16
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,1024.42,779.19
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,977.26,749.23
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,921.71,713.32
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,938.5,727.55
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,957.19,742.65
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,910.82,712.46
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,861.79,680.32
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,810.71,646.59
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,758.62,611.13
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,694.63,564.55
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,627.67,514.01
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,551.55,454.84
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,477.63,394.61
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,386.06,316.64
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,300.37,236.51
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,154.68,58.68
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,12.91,0.0
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,26.38,16.31
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,32.46,22.79
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,38.52,28.57
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,42.71,32.57
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,46.86,36.39
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,53.68,42.38
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,56.32,44.55
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,58.4,46.25
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,60.43,47.88
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,62.26,49.22
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,63.99,50.45
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,74.49,59.39
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,76.02,60.52
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,77.32,61.35
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,96.44,60.25
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,147.93,81.92
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,200.82,117.79
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,255.51,162.21
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,310.42,209.88
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,363.99,257.72
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,417.75,305.54
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,470.8,352.11
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,523.6,397.43
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,574.5,440.2
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,624.43,481.15
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,672.5,519.72
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,719.24,556.45
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,763.11,590.14
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,805.09,620.7
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,843.46,647.93
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,879.35,673.34
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,911.22,695.92
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,940.18,716.51
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,964.68,734.08
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,985.96,749.55
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,1001.57,762.41
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,1013.75,773.12
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,1019.55,778.51
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,1021.89,781.74
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,1018.63,780.98
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,1011.99,778.08
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,997.47,770.18
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,979.83,760.21
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,967.46,755.15
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,940.32,739.55
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,885.7,702.68
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,829.44,664.09
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,780.9,631.08
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,727.53,593.53
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,668.13,549.41
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,608.88,503.84
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,533.7,444.31
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,460.7,383.93
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,371.81,307.21
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,288.56,228.76
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,143.52,56.77
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,12.91,0.0
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,26.37,16.25
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,32.86,23.13
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,39.31,29.26
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,43.45,33.23
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,47.56,37.02
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,54.41,43.04
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,57.0,45.16
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,59.42,47.06
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,61.76,48.86
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,62.85,49.54
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,63.9,50.18
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,74.39,59.07
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,75.93,60.2
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,76.67,60.54
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,94.43,58.84
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,145.83,80.07
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,198.62,115.55
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,253.25,159.65
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,307.95,206.86
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,361.3,254.15
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,414.83,301.41
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,467.64,347.42
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,520.0,392.0
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,570.75,434.24
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,620.6,474.72
