Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,668.1,512.66
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,714.23,548.78
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,758.11,582.58
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,800.19,613.55
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,838.26,640.64
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,873.9,665.99
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,906.04,689.94
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,935.32,712.03
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,959.31,729.53
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,980.09,744.95
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,996.12,756.64
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,1008.77,766.19
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,1015.55,772.21
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,1018.89,776.1
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,1015.7,776.85
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,1009.13,775.46
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,995.73,768.35
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,979.21,759.18
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,967.53,752.89
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,940.97,736.11
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,905.74,713.4
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,868.28,688.81
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,820.0,656.8
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,776.37,627.43
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,715.3,582.8
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,654.42,536.75
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,576.69,476.23
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,501.24,414.69
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,399.79,329.25
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,304.68,241.83
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,157.97,65.13
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,13.66,0.0
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,28.96,18.42
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,36.16,26.09
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,43.27,32.88
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,48.01,37.43
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,52.69,41.75
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,72.68,59.49
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,106.32,88.98
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,119.48,100.24
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,132.54,111.3
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,145.02,121.5
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,162.92,136.24
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,179.22,149.67
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,195.02,162.58
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,191.87,159.46
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,193.1,148.43
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,223.1,163.35
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,245.93,176.81
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,296.86,217.96
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,334.39,249.42
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,365.61,276.74
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,394.41,301.7
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,431.06,331.31
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,470.65,363.13
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,510.64,395.17
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,549.08,425.97
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,629.27,490.53
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,722.08,564.66
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,738.47,574.35
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,737.07,570.21
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,813.79,630.21
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,881.87,679.79
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,913.93,702.18
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,943.09,722.85
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,968.29,741.08
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,990.31,757.31
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,1005.67,768.62
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,1017.58,777.74
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,1024.05,783.29
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,1027.04,786.64
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,1023.51,787.22
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,1016.57,785.64
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,1002.28,778.03
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,997.05,776.93
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,972.87,763.48
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,945.86,748.02
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,908.18,723.25
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,868.33,696.57
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,825.97,668.8
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,777.07,635.25
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,712.95,587.64
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,649.17,538.64
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,569.77,475.87
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,492.72,412.16
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,390.61,324.43
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,294.86,235.38
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,148.19,62.9
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,11.68,0.0
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,23.91,14.19
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,29.31,20.09
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,37.8,28.03
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,42.09,32.14
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,46.35,36.08
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,48.8,38.2
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,51.25,40.23
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,53.15,41.8
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,62.44,49.87
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,64.55,51.44
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,66.55,52.91
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,68.03,54.02
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,69.4,55.03
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,70.56,55.77
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,87.1,54.29
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,138.79,75.12
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,191.74,110.78
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,245.6,154.47
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,299.91,201.83
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,353.62,250.2
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,407.4,298.53
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,460.0,345.19
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,512.21,390.51
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,563.29,433.82
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,613.39,475.27
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,660.93,513.96
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,707.02,550.73
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,750.46,584.65
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,791.94,614.98
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,830.11,642.34
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,865.78,667.86
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,896.98,689.96
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,925.23,709.99
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,949.42,727.5
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,970.38,742.88
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,986.17,754.52
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,998.54,763.97
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,1005.49,770.15
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,1009.0,774.32
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,1007.07,775.47
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,1001.78,774.56
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,989.16,767.51
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,973.43,758.51
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,950.83,745.87
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,925.45,731.16
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,891.95,709.36
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,867.18,693.73
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,822.11,662.48
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,775.67,629.62
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,717.41,586.75
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,659.08,542.35
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,590.78,488.96
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,519.75,430.76
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,425.06,349.9
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,336.7,267.69
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,204.71,90.08
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,56.42,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,12.53,0.0
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,25.61,15.53
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,32.15,22.56
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,38.63,28.76
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,42.82,32.79
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,46.99,36.65
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,54.62,43.4
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,58.0,46.23
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,60.03,47.9
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,62.02,49.5
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,63.81,50.8
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,65.51,52.0
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,75.89,60.86
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,77.41,61.98
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,78.7,62.79
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,94.5,61.04
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,146.42,81.54
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,199.8,117.13
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,253.82,160.39
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,308.89,207.9
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,363.77,256.97
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,418.82,306.07
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,472.73,352.86
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,526.28,398.1
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,578.58,441.89
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,629.94,483.81
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,678.88,523.1
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,726.38,560.45
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,771.95,595.66
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,815.65,627.69
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,853.2,654.71
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,887.95,679.79
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,920.85,703.07
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,950.85,724.36
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,975.52,742.31
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,996.92,758.15
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,1013.51,770.55
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,1026.66,780.84
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,1032.88,786.68
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,1035.58,790.32
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,1033.24,790.2
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,1027.49,787.94
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,1013.27,779.98
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,995.87,769.96
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,983.84,764.82
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,956.77,749.05
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,919.86,724.75
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,880.68,698.6
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,831.78,666.02
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,787.63,636.14
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,724.98,590.24
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,662.55,542.97
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,583.72,481.62
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,507.16,419.27
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,406.31,333.82
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,311.75,246.93
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,180.46,79.83
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,35.14,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,13.82,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,28.17,17.4
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,34.97,24.8
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,41.71,31.22
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,46.52,35.8
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,51.26,40.15
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,53.89,42.4
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,56.51,44.55
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,63.86,50.88
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,66.03,52.61
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,66.62,52.83
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,67.22,53.06
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,68.32,53.83
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,79.48,63.25
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,80.15,63.51
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,94.18,61.11
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,145.31,80.71
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,197.9,115.21
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,252.4,159.03
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,306.87,206.19
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,360.39,253.5
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,414.19,300.91
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,466.96,346.91
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,519.48,391.71
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,570.27,433.97
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,620.18,474.47
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,668.07,511.73
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,714.66,547.06
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,758.73,580.59
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,801.01,611.56
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,839.99,639.11
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,876.66,665.01
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,909.16,687.72
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,938.81,708.5
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,963.61,726.04
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,985.19,741.52
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,1001.57,753.63
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,1014.55,763.62
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,1021.58,769.79
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,1025.14,773.83
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,1022.24,774.78
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,1015.94,773.64
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,1002.73,766.82
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,986.36,757.95
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,974.17,751.72
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,947.06,735.07
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,911.38,712.34
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,873.47,687.73
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,825.66,656.45
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,782.24,627.59
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,720.15,583.79
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,658.3,538.43
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,580.45,478.19
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,504.91,416.93
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,405.95,333.25
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,313.22,248.1
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,182.99,81.89
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,39.6,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,12.96,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,26.4,15.86
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,33.26,23.29
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,40.04,29.73
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,44.49,33.99
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,48.89,38.04
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,75.4,61.42
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,110.13,91.57
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,124.84,104.05
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,139.25,116.13
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,148.55,123.45
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,162.93,135.01
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,175.12,144.84
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,186.8,154.19
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,197.5,162.37
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,212.29,164.06
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,239.73,180.86
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,266.77,200.52
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,285.94,210.47
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,329.88,241.44
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,366.2,272.17
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,401.29,301.63
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,427.25,323.24
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,450.33,341.84
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,488.83,371.89
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,530.29,403.98
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,554.58,422.8
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,577.48,440.27
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,594.3,453.93
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,609.38,466.18
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,634.92,485.73
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,660.07,504.88
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,699.8,535.66
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,750.61,574.01
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,712.84,546.03
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,681.43,522.51
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,714.91,549.33
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,747.65,575.3
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,726.28,560.25
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,702.62,543.78
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,703.43,547.59
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,702.16,549.88
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,857.12,670.06
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,967.24,748.92
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,943.47,733.13
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,916.95,716.39
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,882.94,694.19
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,846.67,670.13
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,804.63,642.65
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,756.13,609.6
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,697.12,566.4
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,638.2,521.79
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,562.38,462.95
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,488.79,403.14
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,394.33,323.05
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,305.94,241.61
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,182.97,81.98
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,41.94,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,12.54,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,25.53,15.05
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,32.41,22.53
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,39.21,28.99
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,43.69,33.27
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,48.12,37.35
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,74.73,60.83
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,109.5,91.05
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,125.6,104.75
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,135.82,113.22
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,149.41,124.26
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,162.55,134.75
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,174.87,144.44
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,186.66,153.58
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,197.31,161.7
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,211.51,163.19
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,239.36,179.47
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,269.86,200.36
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,299.6,223.04
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,330.26,247.33
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,355.58,266.4
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,400.08,300.96
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,434.98,326.2
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,508.6,383.55
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,543.66,413.47
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,568.76,433.02
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,601.57,458.68
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,633.31,483.02
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,708.69,542.95
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,785.42,603.29
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,824.84,631.0
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,862.12,657.34
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,894.2,679.5
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,923.45,699.68
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,948.76,717.43
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,970.93,733.11
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,987.07,746.2
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,999.83,757.21
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,1008.13,763.92
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,1013.0,768.49
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,1010.93,768.5
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,1005.46,766.4
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,994.08,760.4
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,979.51,752.35
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,957.48,740.3
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,944.14,734.38
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,910.38,712.8
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,874.35,689.44
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,828.98,659.86
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,782.18,628.42
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,721.71,584.66
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,667.23,543.91
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,592.53,486.3
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,520.01,427.63
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,424.28,346.73
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,334.6,264.24
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,203.45,91.84
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,54.87,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,13.01,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,26.48,15.8
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,33.79,23.81
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,41.0,30.69
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,45.44,34.96
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,49.84,39.04
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,71.9,58.57
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,103.07,85.77
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,119.78,99.88
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,136.1,113.43
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,150.51,125.15
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,164.57,136.41
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,177.98,147.28
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,191.02,157.76
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,205.09,168.72
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,221.06,172.24
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,231.76,177.04
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,258.96,196.33
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,289.2,217.85
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,323.32,243.06
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,353.96,267.09
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,386.59,292.84
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,414.86,315.03
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,459.26,349.64
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,490.72,374.62
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,522.51,399.53
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,567.02,434.12
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,613.81,470.29
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,626.6,479.53
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,633.91,484.5
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,667.41,510.56
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,707.62,541.16
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,733.48,560.56
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,757.96,579.02
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,780.47,596.41
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,801.24,612.62
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,811.47,622.32
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,819.31,630.51
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,938.2,720.52
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,1024.77,780.68
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,1022.55,779.95
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,1016.95,777.78
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,1004.86,771.62
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,989.59,763.37
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,978.07,758.98
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,951.56,744.0
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,917.42,722.12
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,880.97,698.32
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,833.58,667.31
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,790.68,638.79
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,729.34,594.05
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,668.12,547.8
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,590.35,487.42
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,514.77,425.88
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,414.12,340.47
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,319.62,253.55
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,186.7,84.03
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,39.66,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,13.65,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,27.14,16.2
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,37.17,26.79
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,45.05,34.39
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,50.08,39.25
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,55.06,43.86
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,65.46,53.06
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,89.67,74.3
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,103.63,86.19
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,117.48,97.79
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,135.29,112.63
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,152.86,127.05
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,163.37,135.56
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,181.45,150.41
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,191.54,158.15
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,202.62,159.0
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,227.69,176.8
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,255.22,196.84
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,276.1,212.32
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,297.64,228.58
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,325.51,249.85
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,344.73,264.68
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,368.18,283.12
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,392.49,302.1
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,428.43,329.78
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,467.51,359.8
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,479.76,369.38
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,490.76,377.92
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,525.49,404.73
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,562.14,432.82
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,590.6,454.82
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,626.98,482.53
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,660.43,508.28
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,694.1,534.15
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,851.33,656.07
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,981.28,749.88
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,923.51,709.58
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,830.81,640.49
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,832.84,644.2
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,832.18,645.5
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,939.49,727.5
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,1011.69,779.8
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,1011.92,781.21
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,996.29,772.29
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,971.89,758.39
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,944.61,742.44
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,909.13,719.18
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,871.34,693.99
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,828.14,665.63
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,777.85,631.18
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,714.59,584.57
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,651.53,536.54
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,571.26,473.7
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,493.26,409.86
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,388.86,321.15
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,291.34,231.63
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,167.68,74.6
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,26.97,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,13.99,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,27.74,16.54
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,37.51,27.0
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,47.15,36.08
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,53.6,42.2
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,61.83,49.71
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,65.43,52.82
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,68.97,55.76
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,71.5,57.83
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,73.93,59.78
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,75.15,60.51
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,76.3,61.19
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,84.56,67.99
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,85.22,68.2
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,85.38,68.01
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,93.21,74.35
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,142.4,82.1
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,193.45,114.78
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,244.69,155.04
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,304.42,205.55
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,356.33,251.44
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,408.6,297.66
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,460.21,342.87
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,511.61,386.95
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,561.18,428.52
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,610.01,468.49
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,657.0,506.3
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,702.84,542.46
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,745.63,575.5
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,786.72,606.73
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,826.21,634.97
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,863.66,661.48
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,895.45,683.98
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,924.43,704.59
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,949.09,722.26
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,970.62,737.89
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,987.06,749.85
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,1000.18,759.69
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,1006.94,765.69
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,1010.28,769.56
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,1007.21,768.89
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,1013.65,774.98
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,999.41,767.23
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,981.97,757.5
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,957.27,743.83
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,929.73,728.09
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,891.08,703.09
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,856.94,681.04
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,807.48,647.98
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,756.9,613.24
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,692.36,565.73
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,628.1,516.81
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,547.22,453.46
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,468.61,389.12
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,364.32,300.83
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,272.36,216.44
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,155.11,67.57
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,21.04,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,13.61,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,26.98,15.77
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,36.39,25.99
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,45.68,34.77
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,63.38,50.87
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,80.94,66.65
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,90.04,74.57
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,100.82,83.76
