Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,85.28,69.91
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,72.46,58.48
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,73.72,59.27
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,74.9,59.97
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,83.04,66.81
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,83.75,67.19
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,83.95,67.04
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,90.56,72.35
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,139.2,80.41
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,189.69,112.5
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,240.86,152.65
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,300.24,202.71
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,351.38,247.71
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,402.87,293.04
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,453.74,337.26
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,504.4,380.33
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,553.59,421.22
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,602.08,460.53
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,648.17,497.36
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,693.07,532.54
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,735.22,564.78
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,775.72,595.25
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,812.43,621.77
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,846.82,646.3
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,877.46,667.87
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,905.38,687.61
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,929.07,704.52
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,949.71,719.46
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,964.83,730.79
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,976.69,740.1
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,995.6,754.35
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,997.99,757.51
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,993.45,757.27
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,985.56,754.94
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,971.81,747.31
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,954.93,737.64
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,928.93,721.67
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,906.92,708.51
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,869.32,684.11
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,829.69,658.0
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,779.81,625.01
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,728.89,590.31
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,666.2,544.34
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,603.76,496.93
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,523.59,434.2
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,445.73,370.56
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,346.61,285.8
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,258.81,204.92
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,147.95,62.9
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,19.77,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,12.86,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,25.54,14.48
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,33.9,23.9
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,44.12,33.57
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,47.32,36.8
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,55.5,44.28
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,67.28,54.69
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,78.98,64.8
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,103.27,85.87
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,126.88,105.97
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,135.22,112.71
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,143.44,119.35
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,161.24,134.06
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,178.79,148.38
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,181.5,149.92
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,196.01,161.33
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,213.91,166.67
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,232.52,180.33
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,245.49,190.13
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,258.26,199.95
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,277.17,214.25
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,296.93,229.13
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,341.41,262.33
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,390.36,298.65
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,381.86,292.48
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,370.01,283.89
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,406.41,310.7
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,445.5,338.87
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,417.08,317.75
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,384.88,294.01
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,403.28,308.32
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,422.33,322.75
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,417.58,319.36
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,411.97,315.52
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,406.0,311.67
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,399.35,307.32
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,372.94,288.48
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,345.25,268.56
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,324.5,253.56
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,283.92,223.06
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,311.01,244.99
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,319.4,252.24
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,335.55,266.13
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,352.01,280.29
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,306.07,244.81
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,259.53,208.46
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,234.74,189.39
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,209.6,169.67
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,145.3,117.25
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,99.04,78.64
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,83.91,66.11
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,68.59,53.16
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,268.07,226.46
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,433.86,359.76
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,341.71,280.05
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,256.48,202.04
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,130.66,53.69
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,12.47,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,24.79,13.8
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,33.17,23.32
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,43.32,32.87
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,57.18,45.58
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,73.83,60.56
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,83.96,69.55
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,93.8,78.08
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,111.08,92.97
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,132.97,111.57
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,146.36,122.38
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,167.02,139.19
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,180.69,150.19
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,182.99,151.65
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,194.57,160.91
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,206.9,170.7
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,226.93,174.83
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,258.31,198.87
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,273.54,210.71
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,287.59,222.04
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,316.34,243.66
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,347.6,267.22
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,352.53,271.15
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,355.3,273.32
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,341.61,263.65
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,324.99,251.59
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,348.9,269.71
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,374.1,288.44
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,391.1,301.11
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,408.7,314.28
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,412.28,316.99
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,415.37,319.47
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,428.92,329.9
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,442.75,340.48
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,432.06,332.79
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,420.35,324.53
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,439.88,340.29
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,460.0,356.29
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,383.15,298.88
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,284.88,223.97
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,319.34,251.99
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,335.31,265.04
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,266.97,212.08
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,182.34,144.94
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,167.73,133.75
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,153.07,122.18
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,135.31,107.95
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,117.44,93.48
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,94.78,74.86
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,72.08,55.96
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,60.84,46.55
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,49.7,37.08
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,285.12,241.13
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,458.57,379.95
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,362.76,297.54
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,271.81,214.67
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,137.21,54.97
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,13.66,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,24.79,13.57
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,33.18,23.28
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,43.39,32.9
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,52.49,41.39
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,66.91,54.43
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,81.01,66.96
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,95.0,79.19
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,113.48,95.14
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,134.17,112.74
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,150.47,126.07
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,166.37,138.86
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,177.41,147.67
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,188.09,156.13
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,200.55,166.07
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,213.17,176.09
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,229.77,178.74
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,245.38,190.21
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,252.66,195.59
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,258.19,199.84
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,286.67,221.34
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,317.27,244.35
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,331.26,255.14
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,345.24,265.95
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,335.83,259.0
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,324.14,250.3
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,357.58,275.83
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,393.12,302.55
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,427.93,328.59
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,464.97,356.13
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,411.99,316.81
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,354.24,273.67
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,456.6,352.43
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,577.81,441.55
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,525.49,402.51
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,452.78,349.18
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,437.94,339.08
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,422.09,327.8
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,351.21,274.55
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,260.65,204.93
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,254.65,201.07
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,248.64,196.87
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,223.62,177.48
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,198.3,157.71
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,172.25,137.27
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,146.05,116.38
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,136.89,109.27
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,127.83,102.14
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,96.83,76.59
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,66.19,50.97
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,55.96,42.39
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,46.36,34.22
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,292.28,247.91
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,480.01,398.08
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,382.88,314.57
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,291.9,230.8
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,145.19,56.2
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,13.66,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,24.78,13.19
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,33.53,23.4
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,44.28,33.49
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,40.25,30.3
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,44.7,34.45
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,54.96,43.64
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,64.94,52.44
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,76.34,62.36
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,87.64,72.08
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,117.77,97.88
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,146.69,122.14
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,150.5,124.94
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,154.13,127.64
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,184.35,152.45
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,206.06,169.74
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,222.9,171.56
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,248.28,191.83
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,273.91,208.23
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,321.83,242.81
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,342.07,260.24
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,359.54,275.24
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,375.08,288.16
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,389.13,299.61
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,390.3,301.08
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,379.39,293.13
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,416.85,321.85
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,457.25,352.48
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,413.11,319.25
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,363.65,281.71
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,341.18,264.96
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,309.08,240.56
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,327.8,255.32
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,338.91,264.09
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,343.25,267.8
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,347.56,271.56
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,440.09,344.5
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,555.78,432.68
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,526.6,410.82
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,495.69,388.28
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,563.02,443.76
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,651.84,513.86
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,675.53,534.41
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,718.52,569.22
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,837.77,662.41
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,931.38,730.78
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,893.87,705.79
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,854.17,679.93
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,810.38,651.71
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,759.7,617.4
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,694.54,569.87
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,629.8,520.82
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,549.31,457.64
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,471.26,393.48
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,368.62,305.51
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,272.67,216.51
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,137.51,50.32
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,11.95,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,23.14,11.72
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,30.07,20.45
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,36.93,27.1
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,41.87,31.87
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,46.75,36.41
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,65.39,53.01
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,96.29,80.16
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,110.55,92.43
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,124.72,104.46
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,141.72,118.56
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,149.77,124.8
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,164.35,136.78
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,178.52,148.3
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,196.17,162.34
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,213.19,175.67
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,226.21,173.87
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,258.38,195.73
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,267.08,203.79
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,282.13,217.2
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,309.11,237.7
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,338.2,259.9
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,358.74,275.85
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,379.87,292.21
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,404.88,312.07
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,426.16,329.2
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,448.18,346.25
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,470.88,363.74
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,474.87,366.99
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,473.83,366.51
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,545.52,422.1
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,625.8,483.15
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,653.52,504.3
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,681.0,525.6
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,739.06,571.05
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,813.15,627.14
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,796.64,615.1
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,776.65,601.13
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,903.0,699.61
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,996.45,765.43
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,993.72,765.65
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,987.63,764.5
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,977.61,759.33
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,964.42,752.08
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,941.75,738.21
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,927.83,730.65
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,894.91,709.34
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,859.69,686.22
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,813.23,655.57
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,765.4,623.04
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,705.53,579.01
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,651.58,537.98
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,576.65,479.11
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,504.03,419.33
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,407.87,336.92
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,317.99,252.34
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,161.99,56.37
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,11.1,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,21.42,10.09
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,28.44,18.97
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,35.37,25.71
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,39.58,29.82
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,43.77,33.75
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,70.15,57.26
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,104.04,86.97
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,119.55,100.28
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,134.74,113.16
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,142.99,119.65
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,150.93,125.81
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,165.48,137.78
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,179.61,149.29
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,194.71,161.54
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,209.31,173.3
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,228.37,178.31
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,247.9,192.59
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,269.13,208.28
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,291.21,224.91
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,318.95,245.12
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,365.22,280.24
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,407.17,311.42
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,465.84,356.79
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,518.76,399.27
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,591.63,458.14
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,639.25,496.69
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,685.67,533.6
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,729.08,567.27
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,770.65,598.29
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,733.79,567.26
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,662.13,509.36
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,624.85,481.64
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,570.26,440.55
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,626.68,484.99
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,700.56,540.85
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,704.62,545.71
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,706.76,549.76
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,539.96,424.49
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,365.92,288.76
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,457.73,362.84
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,529.98,420.07
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,779.36,616.17
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,965.45,749.61
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,943.62,736.05
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,919.04,722.39
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,886.98,702.28
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,863.42,688.06
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,819.43,659.39
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,774.04,628.94
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,717.18,587.74
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,660.11,544.76
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,591.74,490.49
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,520.73,431.53
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,427.81,352.14
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,341.1,269.98
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,171.4,55.27
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,9.82,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,18.88,7.93
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,25.15,16.06
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,31.37,22.07
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,35.75,26.28
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,43.59,33.44
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,70.21,57.09
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,103.78,86.42
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,109.11,90.81
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,117.78,98.06
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,132.62,110.54
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,146.58,122.13
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,153.56,127.66
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,160.22,132.92
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,101.4,82.26
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,73.15,57.76
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,119.96,66.64
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,170.83,96.99
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,222.56,137.09
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,275.15,182.37
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,327.63,229.35
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,380.4,276.76
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,432.52,322.43
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,484.42,366.73
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,534.89,409.4
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,584.56,450.28
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,632.09,488.71
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,678.41,525.34
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,722.05,558.98
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,763.88,589.77
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,800.94,615.78
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,835.39,639.85
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,867.24,662.05
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,896.32,682.3
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,921.09,700.0
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,942.78,715.68
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,958.38,726.95
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,970.63,736.12
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,802.47,618.35
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,558.22,433.46
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,567.73,444.6
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,576.09,453.57
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,530.12,419.54
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,483.03,384.47
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,455.68,364.83
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,427.3,344.11
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,386.34,312.95
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,344.81,280.9
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,376.5,310.21
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,423.63,350.9
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,550.59,455.29
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,645.38,527.78
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,577.61,474.22
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,507.2,417.08
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,414.95,338.96
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,328.95,258.0
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,164.99,46.97
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,9.82,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,18.89,7.56
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,25.16,16.02
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,31.37,22.08
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,51.61,40.38
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,74.35,60.77
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,91.21,75.57
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,106.06,88.32
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,119.91,100.13
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,133.45,111.51
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,136.74,113.74
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,147.2,122.08
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,157.64,130.53
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,181.5,150.2
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,192.24,158.7
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,202.48,166.8
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,215.96,162.28
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,247.79,183.39
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,280.66,206.56
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,318.41,235.23
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,352.74,263.99
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,386.68,292.38
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,421.66,320.41
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,457.3,348.44
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,507.83,388.48
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,589.63,453.81
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,610.39,469.68
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,614.35,471.1
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,630.21,484.41
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,641.14,493.74
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,752.4,581.94
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,857.61,660.71
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,821.36,633.33
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,753.56,579.58
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,876.08,675.5
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,977.2,746.79
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,995.59,759.77
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,1010.55,771.24
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,1020.15,779.22
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,1026.26,785.02
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,1026.24,788.29
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,1022.74,789.38
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,1011.38,783.7
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,996.78,775.92
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,976.33,763.78
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,952.98,749.62
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,919.88,728.38
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,895.31,713.13
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,851.24,684.23
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,805.59,653.46
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,746.53,610.22
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,687.18,565.21
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,617.17,509.63
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,543.94,448.86
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,443.57,363.4
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,349.86,274.69
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,175.25,43.52
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,10.67,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,20.71,8.42
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,27.35,17.86
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,33.96,24.3
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,38.27,28.49
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,42.57,32.51
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,49.11,38.34
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,51.92,40.7
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,81.82,67.0
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,117.13,97.6
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,128.76,107.1
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,139.85,116.03
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,156.0,129.41
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,181.73,150.74
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,173.04,142.95
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,175.04,144.28
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,143.53,93.11
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,172.38,96.71
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,245.48,166.34
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,315.39,234.42
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,350.88,261.65
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,383.33,287.84
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,426.83,321.13
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,499.35,379.33
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,551.68,423.97
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,603.17,466.88
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,652.65,507.36
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,700.8,545.94
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,746.41,581.68
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,790.18,614.74
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,829.75,643.26
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,866.79,669.91
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,900.55,693.45
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,931.46,714.98
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,957.97,733.81
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,981.29,750.5
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,999.41,763.71
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,1014.11,774.71
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,1022.83,781.78
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,1028.02,786.62
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,1026.69,786.85
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,1021.88,784.9
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,1010.06,778.59
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,994.97,770.16
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,972.75,756.81
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,947.69,741.49
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,924.17,727.18
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,886.92,702.79
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,839.47,671.33
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,790.57,637.99
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,727.94,592.16
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,671.62,549.56
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,593.92,489.18
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,518.55,427.7
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,416.84,341.25
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,321.81,251.41
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,162.39,32.09
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,10.24,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,19.86,7.36
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,26.53,17.12
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,33.16,23.59
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,37.5,27.81
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,45.51,35.15
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,68.81,55.84
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,96.55,80.07
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,109.37,91.05
