Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,121.68,101.43
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,133.91,111.41
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,145.56,120.75
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,154.73,128.12
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,163.44,135.07
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,169.67,139.65
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,175.54,143.92
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,188.33,135.57
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,222.39,155.13
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,233.64,153.11
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,283.13,185.89
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,337.0,233.42
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,391.21,281.46
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,431.91,321.84
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,463.39,350.98
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,521.58,397.06
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,600.92,460.15
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,650.28,499.71
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,698.4,537.65
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,743.37,572.54
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,786.5,605.02
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,826.35,633.43
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,863.85,660.13
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,897.13,683.88
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,927.54,705.68
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,953.51,724.51
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,976.26,741.25
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,993.37,753.95
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,1007.03,764.48
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,1015.65,771.75
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,1020.76,776.83
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,1019.4,778.82
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,1014.6,778.66
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,1002.71,772.62
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,987.54,764.45
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,965.23,752.14
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,940.07,737.8
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,918.33,724.72
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,882.89,701.55
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,836.6,671.32
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,788.85,639.13
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,730.09,596.22
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,671.07,551.48
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,600.04,496.0
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,525.62,434.94
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,426.15,349.78
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,333.37,260.66
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,166.68,23.97
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,9.82,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,19.01,6.23
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,26.14,16.71
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,33.19,23.58
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,37.94,28.17
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,42.64,32.57
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,50.0,39.2
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,53.54,42.31
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,55.73,44.16
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,57.88,45.92
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,59.51,47.1
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,69.55,55.63
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,71.36,57.01
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,73.04,58.29
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,74.22,59.02
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,75.28,59.65
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,118.73,66.59
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,172.4,97.21
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,225.69,137.4
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,280.14,183.57
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,335.2,232.83
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,390.43,282.56
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,445.21,330.73
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,499.65,377.38
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,552.16,422.01
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,603.71,464.67
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,653.12,504.77
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,701.08,542.84
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,746.44,578.17
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,789.83,610.6
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,827.97,637.77
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,863.29,662.88
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,896.62,686.57
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,927.07,708.26
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,952.67,726.63
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,975.04,742.87
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,991.67,756.44
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,1004.84,767.83
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,1013.04,774.86
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,1017.73,779.67
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,1016.43,780.23
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,1011.69,778.62
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,1000.39,772.63
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,985.82,764.51
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,963.74,752.32
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,950.3,746.3
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,917.18,724.96
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,881.65,701.73
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,835.92,670.32
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,788.69,637.09
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,728.87,593.28
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,674.84,552.31
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,597.37,491.87
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,522.27,430.38
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,421.06,344.75
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,326.57,254.3
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,163.37,12.62
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,10.67,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,20.77,6.58
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,28.65,18.71
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,36.42,26.28
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,41.8,31.46
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,47.11,36.4
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,50.23,39.17
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,53.32,41.79
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,60.87,48.34
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,63.55,50.53
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,64.95,51.47
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,66.31,52.36
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,67.15,52.92
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,77.74,61.87
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,79.1,62.71
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,80.32,63.45
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,121.3,69.14
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,173.98,98.39
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,230.09,140.78
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,285.85,187.64
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,339.52,234.68
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,393.55,282.37
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,446.56,328.76
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,499.47,374.11
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,550.91,417.25
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,601.58,458.68
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,650.25,497.8
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,697.72,535.15
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,742.85,570.02
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,786.22,603.02
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,826.65,631.82
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,864.9,658.96
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,898.29,682.42
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,928.83,703.94
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,954.55,722.19
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,977.05,738.37
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,994.36,751.15
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,1008.24,761.78
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,1016.68,768.89
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,1021.62,773.84
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,1019.51,773.86
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,1013.96,771.74
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,1001.94,765.36
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,998.77,765.24
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,976.27,752.92
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,950.84,738.64
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,915.82,716.36
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,878.43,692.12
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,830.37,660.39
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,786.9,631.23
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,726.02,586.99
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,665.18,541.19
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,585.44,479.4
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,508.02,416.46
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,406.07,330.11
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,310.89,238.87
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,155.81,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,10.67,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,20.84,5.79
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,28.3,18.35
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,35.69,25.63
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,40.71,30.43
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,45.69,35.0
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,69.82,56.28
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,101.23,83.52
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,114.59,94.84
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,127.68,105.79
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,144.41,119.47
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,160.74,132.58
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,167.49,137.76
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,181.16,148.69
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,190.57,155.71
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,185.62,150.87
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,208.54,153.79
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,241.91,173.29
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,277.53,199.28
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,314.36,228.12
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,334.61,248.51
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,356.77,269.07
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,378.42,285.77
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,399.67,301.85
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,449.54,339.17
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,500.22,377.2
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,527.15,398.14
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,554.47,419.34
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,546.69,413.34
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,531.03,401.34
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,521.82,394.91
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,509.76,386.21
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,547.56,415.84
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,586.84,446.28
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,555.73,423.5
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,521.46,398.54
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,525.05,402.23
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,527.92,405.27
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,475.47,367.21
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,440.26,341.55
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,420.05,327.25
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,399.02,312.16
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,372.42,292.7
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,345.08,272.49
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,319.63,254.06
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,293.6,234.9
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,616.33,495.74
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,861.77,676.64
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,818.37,646.28
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,768.39,612.85
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,705.2,567.57
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,642.28,520.73
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,561.08,458.25
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,482.32,394.62
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,376.49,305.55
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,277.62,211.59
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,136.14,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,4.27,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,8.22,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,16.48,8.38
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,24.76,16.18
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,35.15,25.73
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,45.48,35.15
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,56.26,44.73
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,66.96,54.05
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,88.42,72.72
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,109.33,90.61
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,121.8,100.98
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,134.18,111.17
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,147.44,122.01
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,160.56,132.63
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,176.82,145.5
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,192.84,157.99
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,215.56,166.5
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,246.16,186.46
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,270.2,204.13
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,294.68,222.84
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,320.73,242.72
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,348.09,263.63
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,376.29,284.52
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,406.06,306.37
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,437.45,329.76
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,470.89,354.48
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,486.34,366.24
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,500.62,377.09
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,525.61,395.81
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,551.19,414.79
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,564.7,425.13
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,577.43,435.02
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,587.24,442.77
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,595.97,449.8
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,600.74,454.14
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,604.31,457.72
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,485.61,371.61
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,342.24,264.3
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,333.73,259.34
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,324.84,253.32
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,313.49,245.31
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,301.8,237.02
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,287.57,226.73
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,273.0,216.13
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,256.46,203.87
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,239.63,191.26
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,179.56,143.26
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,138.71,110.05
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,111.22,87.92
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,83.63,65.24
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,70.46,54.31
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,57.16,43.07
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,288.82,242.3
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,452.09,372.73
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,347.33,282.54
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,254.97,193.49
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,124.99,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,11.1,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,20.2,3.37
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,29.42,19.21
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,40.64,30.02
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,47.83,36.9
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,60.07,48.06
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,73.88,60.31
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,87.59,72.22
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,98.13,81.28
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,108.6,90.14
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,130.3,108.38
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,154.73,128.62
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,156.67,129.79
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,168.46,139.31
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,175.48,144.49
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,182.37,149.55
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,205.49,159.74
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,246.52,189.47
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,263.67,202.31
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,280.35,215.3
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,305.43,234.37
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,332.22,254.85
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,357.76,274.15
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,397.98,304.76
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,426.46,326.55
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,456.51,349.45
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,490.21,375.17
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,526.1,402.4
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,548.97,419.61
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,571.79,436.73
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,545.25,417.02
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,513.65,393.44
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,491.84,377.78
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,476.1,366.35
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,463.46,357.47
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,449.53,347.57
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,438.7,340.15
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,427.03,332.06
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,463.75,361.68
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,522.06,406.86
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,561.86,439.27
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,622.82,486.93
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,821.45,640.36
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,992.92,761.23
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,969.56,747.04
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,943.27,732.61
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,907.47,709.96
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,869.31,685.35
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,819.43,651.74
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,774.75,621.1
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,712.49,576.42
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,650.38,530.04
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,568.03,466.32
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,488.17,401.35
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,380.2,310.4
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,279.47,212.45
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,135.77,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,10.24,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,18.73,1.45
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,28.34,18.19
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,36.51,26.36
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,41.83,31.56
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,47.11,36.52
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,53.24,42.0
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,70.58,57.26
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,81.91,67.11
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,93.15,76.76
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,111.73,92.67
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,129.99,108.13
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,131.61,109.15
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,133.04,110.03
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,152.22,125.82
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,171.02,141.08
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,187.38,147.38
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,204.95,160.71
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,229.49,179.49
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,241.24,188.19
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,264.28,205.99
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,288.65,224.82
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,342.42,265.31
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,415.22,320.73
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,428.97,331.99
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,440.79,341.61
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,486.27,376.91
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,534.14,413.88
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,579.56,449.12
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,628.05,486.53
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,622.21,481.79
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,604.71,468.53
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,634.38,491.34
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,656.26,508.27
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,698.05,541.47
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,740.13,574.76
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,761.95,591.21
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,768.15,596.86
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,722.96,564.6
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,691.94,542.29
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,678.45,534.9
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,662.99,525.99
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,679.71,542.01
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,715.94,572.05
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,585.77,472.66
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,456.89,371.74
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,554.61,454.11
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,646.99,530.03
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,452.18,375.61
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,269.39,224.03
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,218.05,182.07
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,185.2,154.3
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,328.51,278.04
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,447.34,374.07
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,341.72,281.48
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,249.21,188.64
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,120.81,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,8.96,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,17.38,0.0
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,24.92,15.24
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,32.38,22.73
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,37.47,27.69
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,42.52,32.43
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,68.74,55.89
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,98.59,82.24
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,112.78,94.48
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,126.64,106.26
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,140.17,117.39
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,153.07,127.81
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,166.18,138.52
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,178.87,148.79
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,189.29,156.81
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,199.3,164.42
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,205.21,154.67
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,238.05,173.85
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,268.56,193.57
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,294.64,212.45
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,318.53,226.73
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,376.18,271.16
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,429.54,318.59
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,482.8,365.0
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,534.52,409.11
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,585.36,451.37
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,634.59,491.34
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,682.61,529.46
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,727.64,564.28
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,770.8,596.54
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,811.2,624.9
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,849.34,651.51
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,883.1,674.96
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,913.99,696.41
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,940.88,715.53
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,964.59,732.57
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,982.21,745.18
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,996.37,755.61
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,1006.0,763.16
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,1012.11,768.52
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,865.6,668.88
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,662.0,517.6
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,634.59,500.29
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,605.47,480.32
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,607.81,486.01
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,607.31,489.49
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,493.74,401.36
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,361.58,296.25
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,604.39,496.97
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,789.67,636.89
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,729.8,591.76
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,669.89,546.73
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,594.06,487.62
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,520.11,426.9
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,424.33,344.52
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,329.4,246.07
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,159.6,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,8.54,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,16.59,0.0
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,23.77,14.21
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,30.9,21.52
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,35.3,25.87
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,43.17,33.16
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,46.06,35.76
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,48.96,38.26
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,51.3,40.26
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,53.6,42.18
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,93.78,77.21
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,139.1,115.89
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,93.06,75.81
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,69.73,55.43
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,71.59,56.77
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,73.28,57.96
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,104.94,60.41
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,157.74,87.32
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,211.95,127.14
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,266.74,173.3
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,321.33,221.69
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,376.24,270.83
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,429.94,318.66
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,483.27,365.19
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,535.18,409.33
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,586.21,451.54
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,619.4,477.08
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,639.52,490.73
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,704.95,543.19
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,771.74,596.25
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,811.06,623.86
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,847.9,649.85
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,881.17,673.31
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,911.57,694.8
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,938.73,714.12
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,962.74,731.37
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,980.39,744.44
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,994.61,755.36
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,1004.68,764.09
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,1011.23,770.63
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,1009.89,771.15
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,1005.06,769.53
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,995.0,764.91
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,981.58,758.11
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,960.2,745.46
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,935.93,730.83
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,903.72,710.46
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,869.17,688.17
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,835.38,666.94
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,789.5,636.05
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,731.16,593.78
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,672.66,549.64
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,596.72,490.25
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,522.71,429.25
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,427.33,346.81
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,333.13,246.33
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,160.4,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,8.11,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,15.74,0.0
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,22.96,13.38
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,30.13,20.71
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,34.97,25.45
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,43.28,33.09
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,46.59,36.08
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,49.89,38.93
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,52.22,40.91
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,54.52,42.81
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,93.16,76.55
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,136.15,113.41
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,91.23,74.25
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,69.43,55.18
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,112.91,92.35
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,177.41,146.38
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,214.51,164.27
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,250.27,192.75
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,274.84,210.36
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,288.08,219.84
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,318.88,243.26
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,352.82,269.36
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,390.39,297.55
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,448.07,341.73
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,467.61,358.03
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,483.73,371.19
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,514.63,395.23
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,546.41,419.63
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,571.82,439.1
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,596.96,458.24
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,629.0,482.76
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,661.4,507.43
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,805.47,618.84
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,933.1,709.91
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,960.35,728.37
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,984.31,745.54
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,1003.01,759.27
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,1018.18,770.81
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,1027.78,778.76
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,1033.76,784.49
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,1033.13,785.54
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,1028.92,784.39
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,1018.6,779.64
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,1004.89,772.73
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,983.42,761.59
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,958.98,748.36
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,925.53,727.21
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,889.71,704.11
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,855.09,682.69
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,808.28,651.46
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,747.18,607.11
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,685.98,560.84
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,608.26,499.97
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,532.41,437.32
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,434.56,352.48
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,337.43,246.46
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,132.04,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
