Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,8.11,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,15.8,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,22.6,12.95
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,29.38,20.03
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,36.83,27.07
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,41.66,31.64
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,65.43,52.83
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,98.46,81.82
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,110.92,92.52
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,125.79,105.16
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,84.68,69.06
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,63.7,50.54
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,65.36,51.84
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,66.93,53.03
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,110.93,90.65
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,176.15,145.28
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,128.73,86.64
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,152.83,82.64
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,208.82,123.06
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,265.46,170.11
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,321.46,219.57
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,377.75,269.88
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,430.56,319.78
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,479.52,362.77
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,517.87,394.56
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,552.92,422.82
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,589.06,451.78
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,625.67,480.75
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,704.15,542.82
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,785.92,606.41
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,826.8,635.0
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,865.14,662.0
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,899.41,685.77
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,930.7,707.47
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,958.74,727.33
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,983.54,745.07
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,1001.77,758.09
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,1016.45,768.88
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,1026.51,777.15
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,1032.96,783.19
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,1032.29,785.69
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,1028.03,785.99
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,1017.13,780.86
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,1002.83,773.54
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,981.27,760.88
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,956.73,746.17
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,924.04,725.58
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,889.04,703.1
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,854.37,681.65
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,807.54,650.44
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,746.69,606.3
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,685.74,560.23
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,606.94,498.5
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,530.17,435.07
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,431.1,349.0
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,333.24,239.43
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,130.16,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,8.11,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,15.83,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,23.49,13.51
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,31.06,21.46
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,35.46,25.84
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,43.38,33.17
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,47.1,36.54
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,50.79,39.74
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,83.5,68.55
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,124.87,104.42
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,138.74,115.78
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,152.12,126.58
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,165.11,136.91
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,177.54,146.65
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,188.69,155.22
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,199.39,163.35
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,218.0,166.91
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,243.67,184.25
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,275.45,204.98
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,301.91,222.99
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,315.49,224.57
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,380.63,271.45
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,435.88,319.88
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,490.85,367.01
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,544.49,412.48
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,597.21,456.03
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,648.21,497.32
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,697.81,536.61
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,744.39,572.67
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,789.01,606.25
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,828.81,634.59
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,865.84,660.95
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,900.06,685.07
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,931.36,707.16
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,957.79,726.26
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,980.92,743.23
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,999.22,756.74
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,1014.04,768.04
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,1021.9,774.79
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,1026.17,779.32
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,1024.82,781.69
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,1019.95,781.86
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,1006.62,774.84
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,990.03,765.82
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,978.36,759.94
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,951.89,743.62
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,914.15,719.62
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,874.12,693.57
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,824.65,660.56
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,779.75,630.0
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,713.68,581.23
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,648.05,530.89
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,563.0,463.63
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,480.8,395.36
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,368.88,298.71
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,263.76,184.79
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,98.03,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,8.54,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,15.63,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,25.57,14.86
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,34.28,24.0
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,40.1,29.67
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,45.86,35.07
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,68.41,55.02
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,95.24,78.38
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,110.12,91.14
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,124.45,103.25
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,138.27,114.53
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,151.6,125.22
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,164.65,135.81
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,177.23,145.9
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,112.4,90.73
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,78.86,62.0
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,124.52,82.37
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,200.95,136.6
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,262.57,186.89
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,299.61,220.52
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,335.88,248.23
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,376.75,280.23
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,406.23,305.3
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,433.35,327.92
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,467.39,354.92
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,502.73,382.61
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,586.84,448.97
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,693.78,532.65
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,739.61,567.98
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,783.58,601.66
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,824.91,631.36
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,863.97,659.16
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,898.14,683.27
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,929.4,705.37
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,956.23,724.74
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,979.8,741.96
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,997.67,756.82
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,1012.04,769.52
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,1019.95,776.5
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,1024.27,781.24
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,1022.43,781.48
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,1017.06,779.5
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,1003.3,771.87
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,998.27,770.5
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,974.36,757.45
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,947.49,742.31
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,909.37,717.47
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,868.96,690.64
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,818.04,656.43
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,772.22,625.04
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,705.71,575.46
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,639.65,524.4
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,553.26,455.88
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,469.77,386.39
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,355.5,287.57
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,246.86,168.66
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,90.87,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,8.11,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,14.8,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,24.85,14.06
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,36.8,26.12
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,42.87,32.06
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,48.87,37.71
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,58.53,46.31
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,79.57,64.7
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,91.19,74.71
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,102.73,84.51
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,128.91,106.58
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,146.17,120.66
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,159.14,131.2
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,171.77,141.38
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,187.96,154.18
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,203.61,166.38
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,220.41,170.45
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,243.64,186.36
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,268.92,204.57
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,283.58,215.23
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,308.46,234.61
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,334.4,254.92
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,355.27,271.02
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,376.17,286.92
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,397.31,303.35
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,418.89,319.98
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,446.29,341.0
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,475.11,362.99
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,496.1,379.02
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,517.35,395.22
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,532.3,406.72
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,546.74,417.88
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,572.51,438.59
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,598.67,459.61
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,640.59,491.6
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,670.72,515.1
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,676.8,520.56
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,681.26,525.06
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,683.38,528.26
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,683.73,530.28
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,867.62,672.93
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,1000.4,768.51
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,998.51,768.0
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,981.17,757.97
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,956.84,742.9
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,929.58,725.78
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,891.98,701.41
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,852.1,675.06
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,807.43,645.62
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,755.87,610.09
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,691.66,562.53
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,627.75,513.32
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,541.16,444.85
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,457.54,375.44
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,346.4,279.65
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,239.38,159.08
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,88.0,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,8.11,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,14.81,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,24.5,13.67
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,36.02,25.65
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,42.13,31.68
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,48.18,37.41
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,58.95,47.07
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,80.91,66.39
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,90.1,74.32
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,99.22,82.07
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,116.59,96.69
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,133.73,110.85
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,150.99,125.13
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,173.42,143.61
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,185.41,152.86
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,197.05,161.75
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,215.69,167.74
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,241.2,185.28
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,266.99,203.34
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,282.47,213.98
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,313.41,237.15
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,347.57,263.0
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,371.03,280.94
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,394.56,298.69
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,402.11,305.03
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,412.08,312.81
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,468.4,355.19
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,535.17,404.8
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,530.67,401.39
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,520.04,393.68
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,613.47,464.47
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,718.94,541.8
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,670.46,505.48
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,609.76,460.92
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,608.51,461.31
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,605.61,460.09
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,595.77,453.91
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,584.25,446.57
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,610.78,468.34
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,657.38,503.93
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,857.33,654.16
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,1006.13,756.08
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,993.7,748.55
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,978.0,740.61
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,965.9,736.09
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,939.05,721.43
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,902.63,699.15
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,863.87,674.84
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,814.08,642.47
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,762.93,608.1
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,705.54,566.91
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,642.62,519.65
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,557.59,453.58
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,475.56,386.43
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,366.05,292.27
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,259.02,164.77
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,97.81,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,7.26,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,14.51,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,23.5,12.5
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,32.69,22.55
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,38.54,28.29
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,44.34,33.74
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,66.77,53.57
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,95.73,78.69
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,107.97,88.86
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,122.51,100.8
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,136.57,112.07
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,150.15,122.74
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,161.79,131.92
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,163.14,132.56
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,185.89,150.5
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,198.03,159.5
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,199.35,149.21
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,231.31,166.96
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,263.79,187.55
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,301.87,214.66
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,328.02,235.01
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,369.14,267.6
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,413.63,302.84
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,459.74,338.72
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,489.75,363.33
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,516.55,384.88
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,553.21,413.0
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,590.14,440.83
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,615.27,459.77
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,638.46,477.14
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,673.1,502.95
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,707.49,528.36
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,739.14,552.51
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,769.76,575.97
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,777.07,582.35
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,781.57,587.01
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,759.18,571.5
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,717.87,543.1
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,717.61,545.29
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,715.34,545.81
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,676.74,518.86
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,636.11,490.39
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,597.89,463.99
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,535.85,419.91
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,494.75,391.09
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,452.72,360.89
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,499.48,399.95
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,520.21,418.98
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,648.6,521.16
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,752.53,599.08
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,686.58,549.96
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,621.07,500.59
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,535.15,433.72
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,452.26,365.9
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,343.31,272.36
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,235.61,141.82
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,87.54,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,6.83,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,13.66,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,22.65,11.45
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,31.84,21.67
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,38.12,27.77
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,44.31,33.55
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,61.58,48.9
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,89.05,72.92
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,104.25,85.91
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,121.59,100.54
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,134.85,111.27
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,147.8,121.59
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,163.07,133.93
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,177.92,145.79
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,183.42,149.55
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,197.88,160.67
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,213.83,162.89
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,240.24,179.68
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,267.45,198.49
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,295.91,219.34
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,329.84,244.18
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,357.13,264.75
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,384.75,287.47
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,397.23,298.25
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,421.69,317.06
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,446.67,335.99
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,469.26,353.24
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,492.11,370.57
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,500.85,377.26
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,508.06,382.8
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,511.84,385.91
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,514.1,387.9
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,534.05,403.97
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,554.11,420.11
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,546.9,415.37
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,538.01,409.6
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,549.32,419.01
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,560.13,428.0
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,531.61,407.83
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,501.31,386.39
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,483.36,374.26
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,464.24,361.14
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,402.86,315.96
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,362.21,285.75
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,309.07,245.47
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,255.28,203.74
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,228.82,183.36
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,201.97,162.26
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,142.37,113.87
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,100.27,78.9
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,395.71,329.47
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,611.58,496.53
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,528.97,430.08
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,449.45,364.79
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,344.18,273.36
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,238.37,135.32
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,89.61,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,6.4,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,12.8,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,21.39,10.28
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,30.18,20.5
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,35.7,25.99
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,41.17,31.19
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,44.85,34.56
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,48.48,37.74
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,55.71,44.08
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,58.57,46.46
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,91.6,75.02
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,144.2,119.51
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,163.75,135.36
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,182.65,150.6
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,185.49,152.19
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,197.42,161.32
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,210.43,162.04
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,245.57,187.05
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,266.2,201.68
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,286.5,216.9
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,302.69,228.84
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,333.91,252.51
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,348.71,264.56
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,370.23,281.39
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,408.42,309.82
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,460.36,348.33
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,481.77,364.67
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,503.59,381.45
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,560.98,424.5
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,625.04,471.68
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,610.87,460.86
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,583.57,441.0
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,584.51,442.22
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,583.58,441.85
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,550.82,418.44
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,514.71,392.45
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,532.63,407.02
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,550.46,421.18
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,459.14,354.3
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,383.75,297.92
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,382.18,298.16
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,380.38,297.86
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,330.65,260.18
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,279.91,221.21
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,221.88,176.33
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,184.41,146.9
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,156.1,124.2
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,127.7,101.07
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,110.8,87.63
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,93.68,73.74
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,386.65,323.16
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,602.08,490.2
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,519.83,422.67
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,440.75,356.81
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,335.99,265.48
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,229.13,119.05
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,86.06,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,11.95,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,20.51,9.23
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,29.3,19.71
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,35.23,25.58
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,41.09,31.13
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,45.12,34.81
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,49.09,38.28
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,56.35,44.65
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,59.17,47.0
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,98.43,80.96
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,149.15,123.75
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,161.86,133.85
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,174.01,143.53
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,184.82,152.08
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,195.3,160.32
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,193.06,147.39
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,225.71,164.1
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,261.01,193.9
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,281.23,214.15
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,302.02,229.03
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,339.3,256.86
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,355.94,270.4
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,371.14,282.67
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,393.22,299.52
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,406.38,309.53
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,400.46,304.95
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,391.96,298.38
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,422.65,321.61
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,455.28,345.96
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,432.19,329.01
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,406.13,310.0
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,422.33,322.75
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,439.04,335.65
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,431.56,330.55
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,423.18,324.94
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,436.2,335.54
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,449.53,346.31
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,418.93,323.86
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,386.96,300.43
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,367.76,287.29
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,347.85,273.4
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,300.29,237.07
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,232.4,184.21
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,192.09,152.45
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,151.6,119.87
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,134.41,106.28
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,117.13,92.39
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,105.49,83.22
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,93.87,73.89
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,404.39,337.29
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,629.71,509.14
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,553.43,447.21
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,474.47,382.43
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,366.72,288.07
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,255.44,118.36
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,99.23,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,11.1,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,19.76,8.3
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,28.65,19.2
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,34.26,24.82
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,39.83,30.14
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,62.69,50.61
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,91.53,75.94
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,107.0,89.25
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,122.17,102.09
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,131.81,109.82
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,141.15,117.19
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,162.35,134.67
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,173.36,143.35
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,192.51,158.85
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,201.84,166.08
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,217.14,169.44
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,241.24,185.4
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,262.17,200.23
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,283.11,215.8
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,305.38,232.73
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,328.41,250.32
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,353.36,269.36
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,371.55,283.4
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,415.12,315.94
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,463.77,352.04
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,464.53,353.06
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,461.51,351.26
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,433.92,331.34
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,400.7,306.9
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,379.0,291.22
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,355.04,273.57
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,378.97,292.08
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,403.98,311.05
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,357.63,276.33
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,294.26,228.55
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,275.51,214.72
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,256.24,200.18
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,238.45,186.78
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,220.32,173.0
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,205.21,161.45
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,189.91,149.65
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,174.91,137.99
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,159.8,126.15
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,134.28,106.01
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,108.68,85.47
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,89.39,69.77
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,70.1,53.87
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,60.97,46.44
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,52.19,39.18
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,367.74,309.72
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,624.9,506.8
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,539.42,436.73
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,457.28,369.17
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,344.3,270.27
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,226.62,88.19
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,86.41,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
