Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,11.1,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,21.47,8.84
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,31.97,21.94
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,39.02,28.94
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,45.95,35.52
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,57.34,45.9
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,79.18,65.37
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,94.61,78.87
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,109.9,92.04
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,125.75,105.29
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,141.44,118.18
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,148.73,123.94
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,155.86,129.55
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,170.67,141.35
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,193.06,159.28
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,203.48,159.57
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,219.76,170.83
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,228.55,176.95
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,236.14,182.53
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,272.81,209.85
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,313.05,239.8
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,334.64,256.23
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,357.15,273.44
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,385.35,294.77
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,424.78,324.45
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,435.16,332.47
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,444.28,339.59
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,461.57,352.8
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,478.91,365.95
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,512.77,391.61
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,548.27,418.28
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,544.64,415.88
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,539.08,412.34
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,529.19,405.77
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,517.53,397.9
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,554.81,427.18
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,592.75,456.49
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,546.8,422.73
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,498.5,387.35
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,437.29,342.62
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,395.37,311.55
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,348.11,275.83
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,299.84,238.7
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,248.51,198.96
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,179.64,144.01
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,556.9,454.33
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,841.68,662.78
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,791.72,625.28
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,740.5,589.65
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,678.76,545.26
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,612.21,495.08
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,526.45,427.93
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,444.06,359.69
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,329.35,257.99
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,208.36,60.67
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,78.62,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,11.1,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,20.98,7.74
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,31.74,21.59
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,41.1,30.64
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,48.34,37.5
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,54.11,42.85
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,70.72,57.63
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,83.81,69.06
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,96.8,80.22
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,112.11,93.07
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,127.26,105.55
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,142.95,118.53
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,158.46,131.23
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,172.63,142.42
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,194.67,160.02
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,214.91,167.64
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,233.52,177.77
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,263.24,197.78
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,297.6,222.53
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,326.46,245.25
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,355.82,268.58
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,389.3,293.32
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,436.47,329.5
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,441.38,335.76
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,432.55,330.2
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,440.54,336.85
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,446.7,341.78
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,485.97,371.37
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,528.02,402.58
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,527.16,401.79
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,524.07,399.64
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,535.32,408.4
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,545.95,416.62
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,520.04,398.02
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,475.31,365.8
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,505.5,389.24
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,519.48,400.46
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,435.99,338.89
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,368.74,288.39
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,358.2,281.5
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,347.22,273.95
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,292.64,231.97
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,218.46,173.73
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,200.76,160.55
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,182.94,146.9
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,156.21,125.32
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,129.38,103.35
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,112.6,89.89
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,95.63,76.0
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,382.18,321.53
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,589.9,484.62
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,498.11,408.72
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,409.84,334.28
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,291.88,227.95
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,166.78,26.81
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,59.97,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,11.1,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,20.26,6.4
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,32.14,21.81
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,38.77,28.52
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,45.34,34.79
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,49.23,38.39
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,53.11,41.82
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,57.67,45.8
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,75.91,61.76
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,90.51,74.17
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,104.93,86.23
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,127.26,105.08
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,149.06,123.22
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,163.82,134.98
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,178.38,146.46
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,190.92,156.44
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,206.1,160.53
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,229.44,176.87
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,269.89,206.53
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,303.88,231.38
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,331.57,251.89
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,361.92,275.24
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,394.63,300.42
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,415.08,316.57
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,435.01,332.12
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,450.82,343.91
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,465.92,354.97
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,495.12,377.29
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,525.66,400.5
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,533.91,407.01
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,540.83,412.62
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,548.24,418.65
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,554.61,423.94
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,519.51,398.3
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,465.0,358.2
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,461.16,356.39
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,456.7,353.92
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,548.44,425.74
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,643.17,498.1
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,833.77,645.39
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,1001.19,764.71
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,985.58,754.78
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,966.65,744.27
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,940.37,728.28
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,911.18,710.21
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,869.92,683.62
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,833.2,659.84
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,779.29,623.41
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,724.45,585.1
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,650.66,529.85
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,577.78,472.95
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,484.34,397.61
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,394.42,321.51
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,274.6,212.44
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,146.81,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,51.48,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,9.39,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,19.47,4.9
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,32.15,21.65
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,39.6,29.12
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,46.93,36.05
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,51.5,40.26
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,56.02,44.23
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,73.41,59.47
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,106.32,87.89
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,113.03,93.12
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,119.62,98.22
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,140.85,115.6
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,161.66,132.28
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,172.02,140.1
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,182.26,147.78
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,195.03,157.87
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,210.8,162.15
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,221.61,170.04
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,232.34,178.11
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,261.41,199.42
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,306.74,233.22
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,342.78,260.05
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,374.7,284.16
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,393.28,298.7
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,411.64,312.96
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,425.08,323.47
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,438.49,333.83
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,444.77,338.79
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,450.14,343.07
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,496.87,378.56
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,542.31,412.78
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,539.8,411.89
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,535.46,409.94
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,542.21,415.98
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,548.19,421.45
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,589.54,454.19
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,650.14,500.23
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,662.76,511.32
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,673.89,521.8
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,849.54,656.3
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,1002.06,762.85
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,986.77,753.31
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,968.13,743.11
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,941.82,728.98
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,912.6,712.65
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,873.12,687.38
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,838.03,664.8
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,783.98,628.52
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,728.99,590.28
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,655.93,535.64
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,583.72,479.18
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,490.07,403.41
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,399.94,326.7
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,277.4,212.94
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,145.24,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,51.65,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,8.54,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,20.17,4.06
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,32.38,21.8
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,41.0,30.39
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,51.82,40.48
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,45.65,35.18
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,49.7,38.78
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,59.16,47.13
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,68.37,55.14
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,79.39,64.5
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,90.32,73.64
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,104.8,85.88
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,119.08,97.82
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,127.89,105.0
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,136.61,112.08
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,182.59,150.39
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,214.64,167.34
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,211.78,164.85
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,217.17,169.47
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,230.58,179.77
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,244.31,190.33
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,266.64,207.43
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,301.07,233.91
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,322.26,250.05
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,344.58,267.05
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,355.13,275.15
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,365.79,283.37
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,348.13,270.39
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,328.19,255.61
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,384.91,299.57
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,445.33,345.46
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,410.81,319.18
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,373.36,290.87
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,441.61,344.39
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,529.65,411.09
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,468.79,365.37
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,421.34,329.77
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,386.15,303.57
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,349.51,275.86
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,303.45,240.51
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,237.65,188.98
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,208.61,166.28
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,179.23,142.91
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,136.18,108.32
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,93.6,73.4
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,83.87,65.55
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,74.12,57.55
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,63.85,49.01
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,53.87,40.62
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,350.33,297.05
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,585.74,482.1
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,494.43,406.3
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,406.96,331.9
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,288.57,219.54
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,157.5,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,58.0,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,6.83,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,18.26,1.78
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,30.13,19.81
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,39.14,28.76
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,50.14,38.99
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,66.32,53.63
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,86.54,71.6
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,100.87,84.09
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,114.93,96.15
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,127.7,106.68
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,144.05,120.11
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,157.3,130.92
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,170.05,141.19
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,182.19,150.62
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,193.75,159.47
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,200.87,164.9
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,232.67,179.48
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,206.07,142.45
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,254.58,166.27
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,310.23,219.94
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,355.36,263.42
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,388.57,293.1
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,412.55,314.09
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,428.9,327.7
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,442.86,339.05
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,518.71,396.19
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,612.19,465.41
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,630.34,479.66
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,645.01,491.66
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,666.83,508.21
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,686.55,523.02
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,662.26,504.94
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,639.75,487.95
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,551.51,423.76
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,452.91,350.27
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,473.25,367.47
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,512.83,398.04
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,459.69,358.9
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,423.69,332.46
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,406.57,320.6
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,388.69,307.97
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,388.54,309.55
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,409.44,327.16
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,284.95,229.7
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,165.92,132.98
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,134.17,107.31
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,102.32,80.96
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,88.32,69.47
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,74.18,57.68
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,291.69,246.3
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,477.15,397.44
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,385.59,319.87
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,299.33,244.55
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,183.17,136.03
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,69.24,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,23.45,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,15.54,0.0
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,30.84,20.25
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,39.83,29.29
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,51.05,39.75
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,55.09,43.64
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,65.46,52.97
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,78.26,64.14
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,90.95,75.0
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,97.2,80.06
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,103.36,84.97
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,114.43,94.22
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,125.4,103.29
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,129.95,106.83
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,134.41,110.3
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,150.16,123.31
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,167.23,131.06
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,191.35,149.44
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,216.28,168.31
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,232.78,180.92
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,249.8,193.98
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,263.34,204.26
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,288.63,223.68
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,314.13,243.23
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,341.19,263.93
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,410.61,316.44
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,491.87,377.01
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,540.1,413.61
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,593.51,454.03
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,713.2,547.38
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,830.03,635.54
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,862.97,658.48
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,893.07,680.16
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,917.94,698.67
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,939.58,715.11
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,955.56,728.85
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,968.09,740.47
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,974.71,746.83
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,990.16,759.51
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,985.94,758.7
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,978.18,755.72
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,963.22,747.82
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,944.94,737.66
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,917.65,722.14
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,887.51,704.44
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,855.42,683.83
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,815.28,656.79
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,760.08,618.56
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,704.06,578.32
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,634.82,524.89
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,566.31,469.65
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,470.0,389.96
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,377.85,309.7
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,258.49,190.08
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,93.52,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,7.26,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,13.36,0.0
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,27.23,17.09
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,33.66,23.85
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,40.04,29.97
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,44.18,33.84
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,48.29,37.52
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,55.17,43.6
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,57.74,45.77
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,59.41,47.0
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,61.08,48.2
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,62.55,49.31
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,73.08,58.3
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,74.11,58.87
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,75.04,59.38
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,76.08,60.1
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,130.92,72.16
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,187.08,106.94
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,244.19,151.67
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,300.89,200.68
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,357.87,251.35
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,414.05,300.72
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,469.98,348.81
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,524.44,395.26
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,577.93,439.71
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,629.58,481.78
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,679.79,521.75
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,726.69,558.23
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,771.52,592.45
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,810.86,620.82
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,847.22,646.74
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,881.26,671.06
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,912.31,693.32
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,937.59,711.71
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,959.48,727.92
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,976.88,740.89
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,990.75,751.62
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,996.73,757.5
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,999.09,761.13
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,995.68,762.43
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,988.74,761.48
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,973.39,753.33
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,966.55,751.43
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,939.55,734.59
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,909.66,715.7
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,868.7,688.94
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,825.58,660.03
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,777.27,627.03
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,722.49,587.88
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,649.52,531.9
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,577.58,474.3
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,481.34,395.23
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,389.3,315.37
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,224.76,159.19
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,17.07,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,13.38,0.0
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,27.21,16.93
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,34.01,24.13
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,40.75,30.59
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,44.79,34.38
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,48.82,37.99
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,51.88,40.6
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,59.78,47.39
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,61.35,48.51
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,62.91,49.61
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,63.93,50.32
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,64.91,51.0
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,75.25,59.63
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,76.43,60.34
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,77.41,61.01
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,129.38,71.97
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,184.1,105.61
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,239.87,149.48
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,295.66,197.88
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,351.87,248.19
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,407.37,297.52
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,462.58,345.67
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,516.23,392.05
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,569.0,436.56
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,619.63,478.49
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,668.9,518.5
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,714.99,556.19
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,759.05,591.81
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,800.07,622.41
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,838.6,650.66
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,872.4,674.89
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,903.19,696.98
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,929.02,715.97
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,951.5,732.74
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,800.68,623.78
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,576.29,450.26
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,535.22,420.37
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,491.96,387.66
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,488.04,386.04
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,483.13,383.6
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,467.61,373.11
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,450.86,361.69
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,409.91,331.06
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,368.16,299.34
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,628.45,514.05
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,833.74,670.33
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,780.67,632.04
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,726.51,593.21
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,662.08,543.55
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,593.49,488.28
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,499.68,410.76
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,410.34,332.22
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,277.11,191.03
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,102.45,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,13.41,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,27.22,16.7
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,34.41,24.34
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,41.51,31.12
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,46.28,35.56
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,50.98,39.75
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,78.44,63.93
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,114.76,95.43
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,131.77,109.53
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,142.39,117.96
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,140.06,115.56
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,143.87,118.4
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,99.17,79.95
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,80.93,64.12
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,81.79,64.71
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,131.32,74.5
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,185.64,107.18
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,240.92,149.68
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,296.08,196.67
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,351.67,245.49
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,406.4,293.18
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,460.73,339.58
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,513.4,384.21
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,565.24,427.07
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,614.72,467.3
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,662.71,505.51
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,708.23,540.93
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,751.83,574.3
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,790.81,603.34
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,827.19,629.51
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,860.29,654.06
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,890.49,676.72
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,915.04,694.63
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,936.29,710.43
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,952.72,722.74
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,965.7,732.89
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,970.86,738.22
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,972.48,741.35
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,980.14,748.51
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,972.37,745.17
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,955.19,735.53
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,934.75,723.71
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,906.45,707.65
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,875.34,689.38
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,838.65,665.64
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,794.11,635.55
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,735.93,595.09
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,677.1,552.64
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,598.3,491.69
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,520.82,429.25
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,421.4,346.85
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,326.86,263.81
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,206.61,134.17
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,48.6,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
