Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,13.27,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,26.41,15.92
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,36.07,25.87
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,43.9,33.35
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,54.46,42.97
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,70.24,56.97
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,84.36,69.38
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,98.36,81.48
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,109.2,90.47
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,119.95,99.22
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,136.41,112.93
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,152.66,126.27
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,168.35,138.74
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,183.81,150.87
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,185.33,151.64
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,204.85,158.93
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,231.32,177.82
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,260.28,198.72
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,296.83,225.02
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,328.38,247.98
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,342.49,259.94
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,362.15,275.76
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,380.48,290.08
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,398.99,304.44
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,414.13,316.23
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,429.18,327.91
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,444.06,339.21
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,459.02,350.52
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,504.57,384.99
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,548.54,418.0
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,538.79,410.95
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,526.54,402.36
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,542.01,414.93
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,557.25,427.22
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,522.37,401.7
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,466.14,360.58
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,484.81,375.69
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,483.99,376.18
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,426.02,334.07
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,387.3,305.88
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,376.74,299.29
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,365.5,292.02
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,297.75,238.87
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,229.43,184.2
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,179.19,144.03
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,147.67,118.39
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,126.71,101.44
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,105.73,84.1
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,374.84,313.26
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,563.8,460.24
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,466.68,379.51
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,374.42,299.17
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,239.63,146.15
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,73.13,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,13.07,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,26.46,15.82
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,34.09,24.17
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,41.61,31.36
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,47.13,36.5
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,52.55,41.34
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,60.88,48.69
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,82.9,67.94
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,95.93,78.88
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,108.83,89.55
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,125.11,103.13
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,141.16,116.34
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,151.63,124.49
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,161.98,132.48
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,171.88,140.29
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,183.68,142.74
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,215.64,166.78
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,235.27,181.05
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,286.06,217.39
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,335.31,252.97
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,365.05,275.37
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,396.54,299.12
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,451.01,339.62
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,522.86,393.51
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,558.98,421.46
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,595.19,449.31
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,602.54,454.79
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,600.46,453.06
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,620.04,468.06
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,638.25,481.79
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,680.73,514.8
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,735.99,556.19
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,689.54,522.74
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,649.65,493.91
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,568.73,435.82
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,499.48,384.77
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,496.66,384.31
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,492.94,382.77
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,402.58,315.31
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,330.85,260.55
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,300.5,237.93
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,269.41,214.22
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,205.52,164.14
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,161.81,129.21
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,136.98,109.2
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,111.99,88.7
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,96.04,75.81
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,79.88,62.48
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,340.29,285.09
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,526.19,430.01
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,428.06,348.19
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,334.84,266.87
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,204.13,112.71
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,51.23,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,12.66,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,25.6,14.91
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,34.11,24.23
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,42.45,32.21
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,47.95,37.36
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,53.35,42.22
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,78.96,64.89
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,106.18,88.55
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,125.11,104.42
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,139.47,116.14
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,142.13,117.96
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,150.52,124.67
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,160.48,132.42
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,169.88,139.64
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,182.95,150.12
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,226.3,171.65
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,256.42,190.54
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,279.06,205.81
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,314.32,232.85
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,353.1,263.39
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,388.83,292.04
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,425.68,321.28
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,436.55,331.83
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,445.08,339.51
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,496.51,378.97
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,559.94,426.99
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,610.79,465.03
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,665.5,505.51
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,639.44,486.17
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,609.34,463.73
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,586.56,447.66
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,568.39,434.47
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,575.92,440.96
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,582.49,446.62
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,588.69,452.3
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,593.88,457.35
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,538.3,415.78
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,480.1,372.08
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,465.99,363.06
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,450.8,352.93
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,359.82,284.21
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,289.03,229.36
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,241.02,192.32
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,175.51,140.16
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,145.6,116.05
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,115.56,91.35
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,99.13,77.97
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,82.48,64.16
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,350.91,292.16
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,543.62,441.11
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,442.26,357.21
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,346.17,273.11
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,208.7,99.15
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,49.05,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,9.39,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,18.17,8.66
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,31.37,21.66
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,44.34,33.68
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,59.33,47.25
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,74.19,60.44
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,88.28,72.82
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,102.27,84.89
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,114.48,95.04
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,126.59,104.93
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,141.23,117.06
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,160.65,133.1
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,174.07,143.67
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,187.11,153.83
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,192.73,158.07
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,203.7,158.44
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,217.27,168.04
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,230.75,177.95
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,257.22,197.92
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,285.75,219.54
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,305.9,235.04
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,326.96,251.3
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,322.21,247.98
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,315.17,242.84
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,322.69,248.21
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,330.07,253.37
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,335.62,257.72
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,340.98,261.94
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,328.59,252.73
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,306.71,236.34
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,321.23,247.75
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,327.59,252.87
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,329.76,254.9
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,331.85,256.94
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,321.62,249.51
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,310.83,241.69
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,280.14,218.6
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,266.96,208.94
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,252.04,197.8
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,236.89,186.42
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,219.01,172.76
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,200.91,158.84
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,168.77,133.5
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,136.44,107.56
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,119.64,94.19
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,102.67,80.46
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,88.21,68.79
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,73.6,56.75
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,351.26,293.96
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,555.76,453.6
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,453.25,367.79
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,356.04,280.53
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,183.49,68.06
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,12.38,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,24.06,12.88
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,30.98,21.16
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,37.86,27.79
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,43.03,32.7
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,56.37,44.69
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,68.18,55.15
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,79.9,65.36
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,99.67,82.3
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,119.05,98.6
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,135.84,112.42
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,152.41,125.86
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,163.83,134.8
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,175.1,143.56
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,193.37,158.31
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,199.94,155.25
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,204.6,158.43
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,219.49,170.12
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,235.87,182.31
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,265.8,205.16
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,276.17,212.78
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,286.34,220.24
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,299.57,230.37
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,313.14,240.72
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,344.54,264.58
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,378.12,289.94
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,408.76,313.2
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,441.41,337.94
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,422.53,323.9
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,400.95,307.92
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,400.76,308.28
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,400.01,308.15
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,368.89,284.93
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,335.8,260.09
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,338.84,263.07
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,341.91,266.01
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,342.89,267.52
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,343.87,269.1
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,305.72,240.45
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,247.13,195.38
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,232.93,184.83
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,218.59,173.98
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,182.87,145.45
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,146.9,116.33
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,120.71,95.19
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,94.32,73.56
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,80.27,62.16
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,66.06,50.4
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,327.1,274.17
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,517.55,424.83
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,411.27,335.27
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,310.79,244.06
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,155.63,35.32
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,13.23,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,25.84,14.0
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,34.34,24.26
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,42.71,32.34
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,46.81,36.28
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,59.99,48.1
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,72.48,59.17
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,84.86,69.96
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,101.71,84.31
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,118.32,98.18
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,128.32,106.39
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,138.23,114.46
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,151.09,124.72
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,163.81,134.73
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,179.36,147.31
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,209.35,162.92
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,235.34,181.51
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,264.03,202.57
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,286.29,219.5
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,309.57,237.45
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,335.54,257.0
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,355.88,272.33
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,401.55,306.83
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,453.13,345.75
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,498.78,380.62
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,554.57,422.96
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,573.76,437.26
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,590.56,449.73
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,518.04,395.45
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,430.12,328.84
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,443.83,340.59
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,457.85,352.0
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,451.44,347.62
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,444.08,342.69
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,435.64,336.93
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,426.41,330.61
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,389.63,303.37
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,351.3,274.74
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,334.84,262.96
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,317.78,250.55
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,278.12,220.19
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,218.76,173.84
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,172.61,137.14
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,126.38,99.55
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,109.48,86.08
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,92.39,72.19
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,78.31,60.74
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,64.08,48.93
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,334.07,279.26
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,534.03,433.21
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,427.03,343.83
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,325.99,251.77
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,165.5,5.66
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,12.8,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,23.2,11.47
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,34.51,24.24
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,45.63,34.74
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,50.3,39.21
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,58.49,46.57
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,71.35,57.94
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,84.11,69.01
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,102.35,84.52
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,120.31,99.47
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,128.27,105.87
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,136.13,112.17
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,159.09,130.86
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,181.5,148.73
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,192.42,157.29
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,221.54,170.81
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,240.99,184.39
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,260.57,199.04
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,293.74,223.07
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,321.35,243.28
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,345.29,261.62
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,369.67,280.11
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,393.85,298.62
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,418.67,317.41
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,436.23,330.91
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,453.37,344.01
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,452.91,343.8
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,445.62,338.61
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,424.33,323.51
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,400.08,306.01
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,432.48,331.1
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,466.65,357.09
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,490.0,374.99
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,500.25,383.59
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,524.26,402.85
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,548.43,422.2
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,498.55,385.66
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,425.82,332.01
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,388.81,305.0
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,350.59,276.41
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,303.43,240.45
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,255.3,203.02
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,192.04,152.84
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,148.35,117.49
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,133.56,105.77
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,118.84,93.9
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,100.9,79.39
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,82.69,64.35
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,290.92,242.95
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,465.39,381.03
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,358.64,290.85
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,262.99,200.83
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,130.18,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,12.8,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,23.18,10.86
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,34.11,23.74
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,44.87,33.91
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,52.39,40.97
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,61.71,49.41
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,70.87,57.51
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,88.28,72.68
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,105.4,87.18
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,122.29,101.21
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,133.31,110.22
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,144.21,119.06
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,156.68,128.93
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,169.01,138.57
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,179.55,146.88
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,204.79,158.85
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,231.6,177.63
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,261.23,198.77
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,266.95,203.67
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,270.11,206.72
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,315.99,240.75
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,360.26,273.57
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,340.89,260.04
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,307.34,235.46
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,319.58,244.6
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,332.11,253.67
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,363.3,277.79
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,396.51,303.31
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,412.61,315.56
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,429.24,328.34
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,440.0,336.87
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,450.85,345.57
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,441.06,338.83
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,430.14,331.37
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,386.85,299.22
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,341.36,265.09
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,365.95,285.32
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,391.54,305.99
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,344.92,271.11
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,296.94,234.82
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,257.54,204.5
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,199.61,158.8
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,154.92,123.0
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,110.31,86.53
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,97.38,76.18
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,84.36,65.56
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,71.23,54.82
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,57.98,43.77
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,271.79,228.29
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,460.9,377.88
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,351.57,285.14
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,253.97,191.28
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,124.34,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,13.23,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,23.95,10.79
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,34.52,24.11
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,44.94,34.08
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,52.15,40.83
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,61.15,48.91
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,72.94,59.34
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,93.06,76.85
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,104.27,86.16
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,115.39,95.24
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,124.37,102.56
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,133.27,109.74
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,150.59,123.72
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,167.64,137.25
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,182.09,148.79
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,211.17,163.36
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,226.09,173.53
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,240.57,184.1
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,231.5,177.62
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,227.83,175.37
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,247.97,190.77
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,261.38,200.91
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,283.73,217.92
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,307.31,235.78
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,315.73,242.22
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,324.2,248.78
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,364.32,279.1
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,407.16,311.03
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,429.52,327.91
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,452.94,345.74
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,463.31,353.76
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,473.63,361.88
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,443.25,339.79
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,410.45,315.87
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,382.25,295.17
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,352.5,273.1
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,355.21,276.14
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,357.95,279.1
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,342.19,268.33
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,325.84,257.12
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,297.05,235.48
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,267.53,213.05
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,233.21,186.35
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,181.04,144.85
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,149.78,119.62
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,118.41,93.78
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,99.32,78.31
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,79.88,62.2
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,233.44,193.87
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,353.78,290.29
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,245.93,198.63
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,159.88,116.64
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,75.42,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,11.1,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,20.42,7.69
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,34.73,24.23
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,48.06,36.79
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,58.56,46.47
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,68.76,55.61
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,59.62,47.57
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,53.86,42.42
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,77.13,62.67
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,99.29,81.54
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,105.05,86.18
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,110.73,90.75
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,128.84,105.88
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,146.62,120.56
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,158.33,130.01
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,171.13,133.98
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,189.93,148.0
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,209.43,162.53
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,227.53,176.25
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,246.32,190.53
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,257.51,199.1
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,261.34,202.04
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,266.43,206.0
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,263.37,203.67
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,280.62,216.93
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,298.47,230.54
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,318.45,245.76
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,339.39,261.64
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,338.27,260.85
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,336.59,259.78
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,336.84,260.29
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,336.8,260.62
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,363.97,281.75
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,392.52,303.71
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,380.44,294.95
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,367.57,285.83
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,350.85,273.78
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,333.39,261.13
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,306.75,241.69
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,279.28,221.36
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,231.34,184.16
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,203.12,162.15
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,164.19,130.92
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,125.07,98.99
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,98.21,77.15
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,71.35,54.91
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,59.11,44.82
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,47.2,34.79
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,204.48,171.17
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,343.38,283.47
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,254.92,205.68
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,151.07,107.11
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,53.11,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
