Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,9.82,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,18.2,5.48
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,33.24,22.88
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,47.98,36.68
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,58.45,46.35
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,69.31,56.08
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,58.83,46.87
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,51.36,40.21
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,63.48,50.7
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,74.97,60.45
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,85.57,69.41
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,96.07,78.21
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,109.41,89.18
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,122.57,99.87
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,139.87,114.13
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,157.7,122.95
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,181.94,141.61
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,207.07,160.85
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,234.54,181.74
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,252.29,195.08
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,272.41,210.11
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,293.6,225.89
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,303.36,233.8
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,313.01,241.67
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,350.29,270.14
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,390.46,300.54
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,383.15,295.0
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,373.96,288.22
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,392.44,302.64
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,411.72,317.53
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,386.89,298.92
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,359.84,278.69
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,337.37,262.0
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,313.51,244.09
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,324.42,253.16
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,335.83,262.51
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,325.62,255.18
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,314.97,247.63
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,280.62,221.79
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,227.0,180.36
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,190.34,151.41
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,153.34,121.63
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,122.03,96.4
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,90.78,70.79
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,80.64,62.58
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,70.46,54.21
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,58.22,44.06
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,46.37,34.06
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,204.98,171.85
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,345.39,285.82
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,254.79,205.65
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,165.81,113.16
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,52.49,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,10.24,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,18.88,4.92
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,33.52,22.98
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,47.91,36.54
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,59.14,46.92
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,70.66,57.27
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,72.97,59.38
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,75.36,61.41
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,105.17,87.35
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,133.93,111.94
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,145.29,121.26
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,148.3,123.39
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,160.87,133.43
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,183.52,151.79
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,194.1,160.12
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,216.51,165.23
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,246.55,184.84
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,276.13,207.19
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,302.83,228.79
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,328.49,249.91
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,340.95,260.93
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,349.64,268.49
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,371.6,285.69
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,386.02,296.95
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,374.61,288.78
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,359.81,277.85
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,385.61,297.73
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,412.95,318.53
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,412.41,318.23
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,410.9,317.34
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,420.29,324.87
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,429.74,332.43
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,392.96,304.96
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,353.71,275.46
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,392.35,306.93
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,432.84,339.42
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,420.39,330.69
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,407.14,321.63
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,391.62,310.78
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,375.43,299.34
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,286.4,229.44
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,179.94,143.58
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,157.01,125.38
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,133.94,106.63
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,132.5,106.06
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,131.55,105.79
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,108.98,87.06
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,86.3,67.89
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,212.15,177.48
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,337.34,279.49
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,246.91,199.22
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,137.25,88.53
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,48.74,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,4.27,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,8.22,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,18.56,10.17
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,28.93,19.86
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,41.18,31.03
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,53.1,41.75
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,66.02,53.25
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,78.82,64.47
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,100.64,83.23
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,121.96,101.19
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,131.98,109.4
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,141.89,117.48
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,158.25,130.94
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,180.61,149.3
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,196.78,162.31
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,218.48,170.03
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,221.85,171.54
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,220.3,170.77
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,257.11,198.35
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,297.96,229.1
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,302.58,233.31
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,305.01,235.76
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,292.63,226.6
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,277.48,215.15
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,277.08,214.96
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,272.25,211.3
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,327.19,253.74
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,385.49,298.0
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,392.05,302.93
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,398.39,307.99
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,368.17,285.25
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,335.51,260.59
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,371.19,288.75
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,408.84,317.95
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,386.11,300.93
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,362.06,283.1
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,371.9,291.81
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,382.0,300.64
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,328.51,260.06
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,273.56,217.69
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,264.07,211.23
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,254.37,204.4
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,222.66,179.65
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,173.6,140.33
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,128.81,103.45
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,84.23,66.01
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,69.53,53.74
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,54.64,41.08
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,211.39,176.73
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,344.22,283.57
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,250.0,200.12
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,152.23,90.14
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,48.54,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,9.82,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,17.83,1.92
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,29.98,19.79
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,41.9,31.24
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,50.55,39.32
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,59.02,46.99
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,47.03,36.42
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,43.02,32.84
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,62.22,49.73
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,80.17,65.27
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,92.19,75.46
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,104.09,85.44
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,119.09,97.81
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,133.88,109.8
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,139.04,113.83
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,144.64,113.01
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,152.27,118.53
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,160.1,124.21
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,186.42,144.66
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,213.5,165.53
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,225.44,174.64
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,237.7,184.07
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,258.29,199.84
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,275.96,213.3
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,294.59,227.58
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,314.1,242.5
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,317.68,245.23
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,320.96,247.82
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,323.39,249.83
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,325.57,251.67
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,370.49,286.3
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,418.17,322.44
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,386.21,298.54
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,352.06,273.18
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,306.14,239.01
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,242.91,190.68
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,225.58,177.67
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,207.91,164.1
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,184.6,145.83
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,160.98,127.13
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,154.82,122.56
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,148.83,118.07
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,134.27,106.51
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,119.64,94.78
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,104.82,82.8
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,89.86,70.53
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,315.98,265.16
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,508.09,420.78
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,426.47,352.85
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,347.82,285.85
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,252.18,201.37
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,150.71,78.48
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,49.05,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,2.13,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,4.1,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,9.86,2.68
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,15.64,8.13
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,22.67,14.57
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,29.72,20.95
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,36.78,27.3
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,43.85,33.56
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,57.2,45.2
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,70.32,56.45
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,78.69,63.53
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,86.99,70.5
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,94.85,77.03
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,102.65,83.48
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,117.03,95.5
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,131.48,102.76
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,138.43,107.83
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,145.66,113.09
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,154.44,119.87
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,163.43,126.83
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,183.1,142.24
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,203.32,158.01
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,199.44,154.87
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,195.25,151.58
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,227.8,177.09
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,261.33,203.09
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,273.8,212.69
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,286.67,222.67
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,282.05,219.26
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,277.09,215.65
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,261.03,203.42
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,244.32,190.66
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,254.2,198.76
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,264.51,207.15
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,242.31,190.04
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,219.55,172.45
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,208.58,164.14
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,197.44,155.64
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,169.26,133.29
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,140.79,110.47
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,136.27,107.17
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,131.92,103.97
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,104.2,81.65
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,76.62,59.08
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,62.22,47.18
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,48.85,36.0
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,40.94,29.32
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,33.04,22.56
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,263.98,221.74
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,446.8,365.41
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,330.47,262.44
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,209.12,89.43
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,77.33,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,8.96,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,17.45,0.0
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,26.25,16.39
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,34.9,25.02
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,33.06,23.79
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,37.2,27.62
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,46.36,35.83
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,55.53,43.94
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,63.02,50.33
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,70.3,56.43
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,86.57,70.38
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,102.57,83.92
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,118.67,97.21
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,134.5,110.1
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,146.34,119.71
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,158.76,123.96
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,193.53,150.71
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,217.25,168.38
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,243.1,187.86
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,270.98,208.99
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,296.34,227.88
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,323.53,248.16
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,328.3,252.06
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,331.74,254.91
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,342.78,263.53
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,353.92,272.17
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,428.34,328.92
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,508.6,388.97
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,482.24,369.32
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,441.81,339.53
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,443.56,342.29
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,444.65,344.35
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,424.91,329.93
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,403.47,314.22
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,372.84,291.35
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,340.58,267.01
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,295.26,232.38
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,231.44,182.63
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,170.87,134.9
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,110.8,86.37
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,105.34,82.23
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,99.91,78.02
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,78.44,60.41
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,58.05,43.53
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,45.11,32.75
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,32.21,21.88
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,340.55,287.22
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,611.01,499.17
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,523.04,426.42
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,437.53,354.95
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,319.37,251.13
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,192.88,54.29
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,71.43,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,8.54,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,16.54,0.0
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,26.63,16.6
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,36.49,26.4
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,42.58,32.22
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,48.58,37.73
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,41.76,31.75
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,43.02,32.85
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,58.46,46.34
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,73.32,59.08
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,84.31,68.41
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,95.18,77.55
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,110.34,90.29
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,125.26,102.7
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,123.91,101.25
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,122.62,95.52
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,125.57,97.5
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,128.53,99.48
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,158.24,122.87
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,188.58,146.5
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,213.96,166.15
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,240.18,186.39
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,266.32,206.43
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,289.71,224.28
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,256.71,198.99
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,217.19,168.52
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,283.01,219.85
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,351.86,272.27
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,363.3,280.93
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,375.03,290.15
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,332.71,258.02
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,276.04,214.71
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,323.72,252.12
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,361.94,281.56
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,332.59,259.21
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,301.82,235.92
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,260.53,204.45
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,236.47,186.1
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,175.3,138.08
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,114.55,89.29
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,114.82,89.91
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,115.4,90.68
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,109.41,86.2
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,103.6,81.83
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,87.53,68.66
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,71.31,55.18
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,58.58,44.47
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,45.71,33.46
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,264.56,220.66
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,420.73,340.59
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,303.92,235.42
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,175.14,12.27
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,64.78,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,8.11,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,15.68,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,26.67,16.47
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,37.38,27.12
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,43.82,33.29
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,50.17,39.12
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,42.42,32.33
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,43.02,32.85
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,47.19,36.47
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,51.37,40.04
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,62.24,49.44
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,73.14,58.77
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,83.4,67.32
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,93.56,75.69
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,108.09,87.87
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,122.59,95.51
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,126.67,98.36
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,130.79,101.26
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,142.55,110.4
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,154.67,119.81
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,181.85,141.11
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,209.73,162.77
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,218.37,169.37
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,227.22,176.19
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,257.44,199.6
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,289.27,224.04
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,304.41,235.58
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,320.17,247.66
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,317.29,245.63
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,313.79,243.24
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,338.65,262.61
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,364.83,282.81
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,376.9,292.43
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,389.43,302.52
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,358.48,279.83
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,325.92,255.79
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,301.34,237.37
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,257.24,203.49
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,222.99,176.85
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,188.17,149.33
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,165.96,131.75
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,143.53,113.76
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,119.14,94.31
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,94.59,74.38
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,82.55,64.54
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,70.44,54.48
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,388.14,326.43
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,638.0,519.0
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,551.67,447.96
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,468.15,377.89
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,346.74,266.38
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,212.47,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,82.88,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,7.68,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,14.95,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,23.02,13.29
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,31.0,21.52
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,36.2,26.54
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,45.01,34.55
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,40.44,30.58
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,48.85,38.05
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,59.71,47.55
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,70.24,56.63
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,86.5,70.6
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,102.47,84.15
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,114.97,94.4
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,127.32,104.42
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,142.37,116.83
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,157.77,123.68
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,196.15,152.23
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,247.71,190.29
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,272.66,208.86
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,299.59,229.38
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,327.07,250.02
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,368.4,281.63
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,413.09,315.54
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,472.68,361.08
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,513.06,391.93
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,557.99,426.03
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,611.1,466.24
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,667.01,507.95
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,746.21,568.5
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,818.52,621.73
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,851.83,645.41
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,881.99,667.37
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,906.29,684.18
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,927.08,698.76
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,942.41,709.23
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,954.09,717.41
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,957.76,721.07
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,957.7,722.52
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,951.01,719.73
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,940.78,714.77
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,932.44,711.24
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,910.01,698.16
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,877.61,679.49
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,842.5,658.58
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,792.33,625.08
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,746.69,593.87
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,681.69,548.21
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,616.76,500.03
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,520.92,423.9
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,428.46,346.15
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,248.09,187.32
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,34.27,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,10.67,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,11.1,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,19.94,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,26.24,15.6
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,34.07,24.01
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,40.61,30.24
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,47.02,36.13
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,48.2,37.28
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,53.99,42.39
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,83.0,67.8
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,117.55,97.63
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,85.22,69.24
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,61.68,48.56
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,103.61,84.57
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,154.39,127.28
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,100.68,81.3
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,95.0,58.61
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,162.83,99.34
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,234.76,158.81
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,269.48,181.1
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,319.0,219.59
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,359.21,266.15
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,383.17,293.78
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,441.87,337.46
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,541.19,415.15
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,565.52,436.21
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,570.95,440.74
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,572.45,442.62
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,568.43,439.56
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,615.38,476.73
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,674.08,521.91
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,774.42,600.07
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,861.62,664.48
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,886.16,681.97
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,907.39,697.77
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,813.55,631.45
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,667.4,521.08
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,824.57,642.71
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,947.58,729.31
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,730.45,575.55
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,471.23,376.01
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,367.39,295.67
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,241.91,194.64
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,526.05,430.36
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,747.35,601.83
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,691.62,560.23
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,634.44,518.17
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,571.65,470.72
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,503.44,416.72
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,424.08,350.46
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,348.02,283.55
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,209.06,153.64
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,17.07,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,8.54,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
