Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,6.83,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,13.23,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,21.34,11.42
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,29.37,19.88
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,37.24,27.25
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,42.5,32.12
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,45.83,35.18
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,49.15,38.11
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,50.78,39.38
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,52.45,40.64
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,61.91,48.67
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,64.42,50.57
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,65.74,51.43
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,66.97,52.23
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,68.03,52.98
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,87.18,52.21
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,144.02,76.93
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,201.87,117.47
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,259.4,165.34
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,317.08,216.37
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,373.77,267.34
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,430.07,317.48
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,484.81,365.31
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,538.41,410.94
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,589.8,453.65
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,639.58,493.97
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,686.02,530.82
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,730.16,565.14
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,770.32,595.11
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,807.58,621.82
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,840.66,644.99
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,870.55,665.89
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,896.1,684.11
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,918.21,700.04
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,934.17,711.88
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,946.46,721.41
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,952.03,726.51
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,953.87,729.28
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,949.28,727.47
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,941.12,723.4
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,924.05,713.63
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,903.74,701.68
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,874.99,684.63
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,843.63,665.42
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,808.91,642.28
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,762.17,609.39
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,699.25,564.01
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,636.05,515.83
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,542.7,440.19
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,461.57,369.39
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,329.85,235.06
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,147.56,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,6.83,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,13.66,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,21.35,11.19
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,29.37,19.83
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,34.58,24.88
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,43.27,32.78
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,64.13,51.36
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,95.13,78.62
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,109.84,91.13
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,126.96,105.49
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,132.31,109.73
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,142.16,117.81
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,95.1,76.94
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,69.37,54.51
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,70.38,55.23
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,87.9,54.07
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,145.02,78.91
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,202.89,119.63
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,259.95,167.22
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,317.26,218.19
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,373.53,268.64
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,429.55,318.3
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,484.51,366.6
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,538.4,412.81
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,589.53,455.7
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,639.04,496.24
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,685.24,533.54
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,729.17,568.39
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,769.02,598.94
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,806.01,625.94
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,838.95,649.7
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,868.72,671.22
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,893.33,689.14
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,914.47,704.73
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,930.35,716.78
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,942.6,726.48
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,947.81,731.45
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,949.34,734.06
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,859.21,673.04
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,736.67,585.66
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,592.33,476.86
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,450.81,365.73
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,350.63,285.86
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,231.38,188.16
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,206.94,168.79
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,182.05,148.53
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,438.38,365.91
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,621.53,509.16
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,536.23,437.78
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,447.86,360.33
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,310.2,211.88
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,128.86,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,13.66,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,23.5,12.57
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,33.52,23.38
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,40.11,29.79
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,46.58,35.86
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,50.43,39.33
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,54.24,42.61
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,58.09,45.83
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,61.78,48.83
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,69.43,55.34
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,71.35,56.82
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,74.05,58.84
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,76.57,60.71
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,77.0,60.9
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,92.3,59.33
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,147.98,83.32
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,204.75,122.59
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,268.11,174.37
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,323.72,223.02
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,378.96,272.43
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,433.51,320.87
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,486.38,366.93
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,538.41,411.24
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,587.35,452.26
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,634.62,491.07
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,679.17,526.61
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,721.67,559.87
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,710.23,549.58
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,672.72,519.62
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,739.13,571.71
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,812.42,627.67
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,861.37,664.86
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,905.06,696.65
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,850.48,659.22
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,763.1,595.15
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,860.73,671.16
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,939.8,728.97
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,930.62,725.09
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,917.87,719.38
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,895.9,706.08
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,870.71,690.41
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,822.03,657.89
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,765.82,619.1
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,704.84,574.69
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,642.42,527.76
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,573.1,474.33
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,504.03,418.56
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,407.25,336.97
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,320.3,259.01
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,184.63,115.95
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,11.1,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,12.8,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,22.6,11.51
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,32.58,22.51
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,38.38,28.24
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,44.17,33.7
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,56.05,44.31
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,67.24,54.1
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,59.44,47.02
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,57.67,45.23
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,60.06,47.17
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,62.38,49.03
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,62.8,49.14
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,72.75,57.46
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,73.99,58.35
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,88.48,56.9
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,144.67,80.2
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,201.46,119.4
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,257.27,165.4
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,313.53,214.98
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,369.1,264.86
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,424.68,314.37
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,478.62,361.7
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,531.61,407.08
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,582.63,449.9
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,632.32,490.65
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,678.56,527.88
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,722.64,562.73
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,733.61,569.31
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,721.42,558.63
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,798.17,619.96
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,859.76,666.07
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,883.67,684.07
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,904.15,700.02
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,918.89,711.74
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,930.04,721.13
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,880.63,687.52
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,808.21,636.91
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,872.8,687.43
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,924.04,727.33
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,854.45,678.75
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,777.59,624.42
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,799.35,644.05
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,809.48,654.39
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,747.72,609.18
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,692.17,567.67
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,625.11,515.99
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,558.24,461.89
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,457.5,376.85
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,360.48,289.92
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,199.52,112.79
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,10.24,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,11.95,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,22.88,11.41
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,34.71,24.51
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,44.94,34.19
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,52.83,41.52
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,61.42,49.35
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,67.87,55.1
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,96.77,80.38
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,124.65,104.3
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,94.16,77.4
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,70.8,56.8
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,88.45,71.85
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,105.42,86.09
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,140.0,115.35
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,186.32,144.2
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,215.83,157.4
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,244.05,173.68
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,264.0,180.4
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,318.61,219.47
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,375.11,269.8
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,431.2,319.19
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,485.34,366.62
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,538.53,412.16
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,589.33,454.73
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,638.38,494.91
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,684.47,532.02
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,728.43,566.83
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,767.53,597.65
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,803.78,624.73
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,836.7,648.67
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,866.57,670.48
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,890.93,688.73
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,911.91,704.75
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,926.34,716.09
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,937.16,725.26
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,940.16,729.55
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,950.45,739.22
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,942.36,737.44
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,930.64,733.25
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,906.56,718.72
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,879.2,701.69
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,848.33,682.18
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,809.18,656.02
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,754.35,616.21
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,698.23,574.1
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,622.24,515.37
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,546.71,454.13
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,436.91,361.33
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,334.24,268.45
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,172.74,80.89
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,11.95,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,22.9,10.89
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,34.76,24.49
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,43.87,33.21
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,50.66,39.58
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,55.48,44.06
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,60.23,48.3
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,61.8,49.52
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,63.45,50.73
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,71.27,57.44
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,73.18,58.91
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,73.21,58.63
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,73.31,58.42
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,73.59,58.5
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,94.9,64.61
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,150.17,85.58
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,206.94,123.88
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,264.33,171.18
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,322.1,222.23
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,378.88,273.54
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,435.3,324.19
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,489.7,372.28
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,543.02,418.33
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,594.11,461.58
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,643.47,502.45
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,689.45,539.75
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,733.17,574.66
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,772.94,606.06
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,809.96,633.53
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,842.02,656.82
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,870.87,677.84
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,894.36,695.49
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,914.34,710.81
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,927.91,721.37
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,937.8,729.54
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,939.91,732.82
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,949.12,741.38
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,940.01,736.64
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,927.27,729.54
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,902.56,714.28
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,874.61,696.58
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,837.46,673.11
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,804.46,652.15
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,746.9,610.42
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,688.2,566.39
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,611.19,506.4
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,534.74,443.98
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,424.12,350.15
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,319.75,254.76
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,163.14,53.06
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,10.24,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,21.0,8.92
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,34.42,24.03
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,42.57,31.92
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,50.55,39.32
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,55.71,44.09
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,60.76,48.59
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,63.67,50.97
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,66.52,53.23
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,68.46,54.75
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,70.34,56.21
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,77.92,62.47
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,78.78,62.88
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,79.48,63.31
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,89.25,60.99
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,140.79,79.0
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,203.65,121.4
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,260.36,167.37
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,317.59,217.09
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,373.69,266.99
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,429.38,316.15
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,483.14,362.74
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,535.95,407.41
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,586.25,449.18
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,634.85,488.63
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,680.3,524.91
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,723.59,558.89
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,761.57,587.31
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,796.64,612.19
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,828.02,634.98
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,856.28,655.67
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,878.27,672.43
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,896.78,686.96
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,909.93,698.65
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,930.0,715.41
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,931.97,718.37
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,930.19,719.03
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,919.89,713.58
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,906.01,705.78
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,882.85,691.45
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,856.47,674.78
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,824.89,655.61
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,785.05,629.8
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,728.35,589.28
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,670.52,546.42
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,593.37,487.18
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,516.89,425.47
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,408.6,334.34
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,306.34,240.06
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,154.41,17.55
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,8.54,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,19.47,7.15
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,32.72,22.4
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,40.52,29.96
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,48.18,37.05
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,53.04,41.54
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,57.81,45.79
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,60.13,47.66
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,62.46,49.47
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,64.55,51.14
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,72.82,58.15
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,72.83,57.84
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,72.9,57.6
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,73.49,57.94
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,81.76,64.86
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,144.25,81.78
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,198.71,117.2
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,254.73,162.43
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,311.2,211.4
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,366.48,259.95
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,421.7,307.94
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,475.22,354.3
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,527.73,398.73
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,578.34,440.8
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,627.54,480.83
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,672.81,517.13
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,715.84,551.11
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,755.62,582.23
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,792.74,609.44
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,824.18,632.29
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,852.43,652.99
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,876.55,670.92
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,897.25,686.62
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,911.24,697.26
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,921.6,705.59
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,924.97,709.57
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,924.69,711.24
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,916.44,707.23
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,915.2,708.33
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,895.44,696.43
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,872.48,682.32
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,837.7,660.77
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,800.35,636.82
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,747.58,599.37
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,699.78,564.28
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,626.74,508.79
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,554.52,450.92
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,446.88,361.6
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,344.56,265.3
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,173.35,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,8.54,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,19.48,6.3
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,32.83,22.32
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,40.2,29.53
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,47.47,36.26
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,52.76,41.13
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,57.95,45.73
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,60.26,47.59
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,62.58,49.38
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,64.68,51.05
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,72.96,58.04
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,73.65,58.31
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,74.35,58.61
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,74.9,58.91
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,81.76,64.59
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,137.78,76.97
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,194.77,114.57
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,257.92,164.85
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,313.46,212.44
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,368.13,259.84
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,422.7,306.59
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,475.22,351.42
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,526.77,394.35
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,576.49,435.0
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,624.76,473.58
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,669.17,508.25
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,711.41,540.62
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,746.44,567.42
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,778.01,591.17
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,816.22,618.11
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,844.45,638.11
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,865.81,653.58
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,883.68,666.85
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,895.34,676.95
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,903.35,684.82
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,904.4,687.27
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,901.79,687.43
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,889.74,680.86
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,880.37,676.33
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,856.23,661.52
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,829.09,644.6
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,788.41,618.58
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,745.48,590.33
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,688.78,549.87
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,630.96,507.15
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,550.59,445.87
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,471.04,382.25
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,362.41,292.34
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,264.34,198.69
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,130.14,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,7.68,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,19.43,5.37
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,31.67,21.48
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,41.87,31.25
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,49.86,38.69
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,55.02,43.48
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,60.09,48.01
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,56.26,44.47
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,66.17,52.96
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,74.94,60.41
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,83.64,67.72
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,99.32,80.96
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,114.74,93.81
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,126.01,103.02
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,137.23,112.14
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,152.74,118.95
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,168.88,130.98
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,174.16,134.88
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,179.44,138.9
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,200.22,154.69
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,221.69,170.84
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,224.94,173.3
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,228.1,175.8
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,232.24,179.07
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,236.39,182.38
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,285.85,220.45
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,337.15,259.27
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,348.65,268.19
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,360.53,277.68
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,361.71,278.87
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,362.56,279.92
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,380.87,294.82
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,400.05,310.34
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,373.9,291.59
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,346.27,271.68
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,318.96,251.44
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,290.55,230.04
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,224.67,178.48
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,177.5,140.86
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,146.58,116.14
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,115.39,90.77
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,102.06,80.24
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,88.62,69.41
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,75.05,58.16
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,61.34,46.61
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,301.45,252.61
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,474.65,389.3
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,369.0,298.68
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,268.8,198.55
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,99.19,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
