Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,6.83,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,19.03,3.99
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,31.64,21.42
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,40.26,29.92
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,50.73,39.64
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,56.25,44.77
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,61.67,49.62
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,67.0,54.15
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,88.3,72.52
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,101.6,83.6
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,114.74,94.4
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,135.34,111.36
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,155.48,127.65
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,161.14,131.96
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,166.8,136.36
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,189.83,146.9
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,226.55,173.65
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,239.69,183.64
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,252.31,193.56
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,284.52,217.72
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,320.15,244.55
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,298.09,228.71
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,270.52,208.37
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,297.85,229.61
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,327.02,251.95
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,302.77,233.65
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,270.79,209.46
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,261.6,202.79
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,251.85,195.56
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,236.76,184.11
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,221.11,172.16
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,226.8,176.98
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,232.8,182.01
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,204.33,160.11
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,175.25,137.51
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,189.87,149.76
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,205.48,162.72
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,163.02,128.78
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,120.39,94.27
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,118.81,93.36
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,117.65,92.71
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,90.48,70.62
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,63.45,48.28
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,53.45,39.94
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,43.86,31.81
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,274.78,230.49
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,445.69,365.98
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,338.78,273.71
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,239.19,170.12
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,84.19,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,15.54,1.04
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,30.86,20.67
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,40.2,29.83
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,51.58,40.32
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,57.03,45.42
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,62.39,50.25
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,70.66,57.39
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,95.3,78.7
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,98.36,81.06
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,101.24,83.3
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,124.64,102.95
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,147.37,121.68
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,160.38,132.24
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,173.31,142.71
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,181.39,142.12
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,189.26,147.99
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,196.02,153.08
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,202.69,158.18
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,217.51,169.37
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,232.84,180.91
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,223.91,173.96
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,214.0,166.3
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,236.04,183.51
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,258.93,201.21
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,262.84,204.23
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,266.76,207.37
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,306.27,238.05
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,342.96,266.2
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,326.13,253.41
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,307.88,239.75
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,303.03,236.49
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,297.8,232.9
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,262.08,205.62
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,241.22,189.76
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,213.51,168.26
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,185.24,146.07
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,179.02,141.89
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,172.93,137.71
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,144.51,114.84
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,115.82,91.47
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,93.2,73.03
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,70.48,54.2
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,58.75,44.42
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,47.2,34.64
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,228.98,191.95
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,391.98,322.68
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,291.43,234.51
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,193.43,129.96
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,64.46,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,16.63,0.0
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,32.1,21.57
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,44.2,33.26
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,56.0,44.18
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,64.19,51.75
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,72.18,58.92
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,66.62,53.82
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,66.09,53.12
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,72.2,58.33
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,78.27,63.43
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,85.42,69.45
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,92.52,75.37
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,101.81,83.15
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,111.02,90.81
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,126.59,99.07
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,142.42,111.41
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,147.74,115.43
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,153.18,119.61
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,190.72,149.26
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,229.39,179.51
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,278.92,217.73
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,338.46,263.46
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,342.17,266.48
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,344.68,268.73
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,328.73,256.66
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,310.35,242.63
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,284.89,223.12
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,249.3,195.52
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,291.15,228.76
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,326.94,256.84
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,329.07,258.83
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,331.18,261.01
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,288.67,228.53
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,228.99,181.99
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,205.47,163.63
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,181.48,144.59
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,161.03,128.25
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,140.31,111.52
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,117.65,93.21
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,94.82,74.52
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,71.48,55.15
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,49.69,36.84
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,41.77,30.16
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,33.87,23.4
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,266.03,224.71
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,450.39,371.76
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,333.76,269.73
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,221.49,139.16
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,78.74,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,16.32,0.0
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,32.36,21.61
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,41.01,30.47
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,52.01,40.78
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,46.44,36.09
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,51.37,40.59
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,61.41,49.43
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,71.34,58.01
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,88.91,73.3
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,106.15,88.12
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,118.2,98.11
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,130.13,107.88
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,133.96,110.85
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,137.69,113.75
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,165.06,130.22
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,193.58,152.18
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,214.8,168.57
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,228.07,178.71
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,247.54,193.96
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,268.12,210.1
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,288.88,226.37
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,310.89,243.63
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,330.83,259.34
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,351.89,275.94
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,345.92,271.45
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,338.32,265.69
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,342.35,269.13
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,346.14,272.38
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,340.93,269.09
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,334.99,265.27
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,330.51,262.18
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,325.6,258.78
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,313.35,249.57
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,300.46,239.86
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,326.71,262.06
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,354.1,285.05
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,278.11,224.7
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,184.4,148.65
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,159.41,128.49
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,134.16,107.7
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,108.3,86.41
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,82.18,64.59
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,68.01,52.67
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,53.65,40.4
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,242.68,204.85
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,407.8,337.6
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,287.5,230.92
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,151.28,82.55
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,52.16,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,15.52,0.0
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,30.74,20.11
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,41.87,31.13
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,52.78,41.28
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,59.75,47.79
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,68.82,55.94
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,72.84,59.34
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,76.78,62.55
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,79.35,64.62
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,81.86,66.6
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,82.84,67.1
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,83.81,67.6
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,84.31,67.84
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,84.81,68.1
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,162.95,108.34
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,225.28,157.56
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,268.03,191.55
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,310.04,226.89
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,350.31,255.45
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,410.91,302.46
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,463.27,347.42
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,514.96,390.67
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,563.81,430.8
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,611.49,469.0
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,655.78,503.45
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,697.98,535.49
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,736.67,564.81
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,772.96,591.94
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,802.97,612.82
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,829.82,631.15
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,851.01,646.14
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,868.75,658.93
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,879.11,666.31
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,885.78,671.4
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,885.78,672.14
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,882.12,670.62
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,868.36,663.63
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,857.2,658.58
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,831.84,642.47
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,803.55,624.3
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,760.72,594.97
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,715.77,563.57
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,654.55,520.25
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,592.51,474.45
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,507.47,408.76
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,423.75,340.76
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,309.47,242.98
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,191.07,83.53
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,68.18,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,14.41,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,28.6,18.11
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,38.38,27.96
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,50.33,38.97
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,56.26,44.52
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,62.07,49.76
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,66.03,53.1
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,69.89,56.25
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,72.06,57.98
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,74.18,59.63
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,75.78,60.83
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,77.32,61.97
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,85.54,68.86
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,86.12,69.17
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,131.51,76.24
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,183.73,107.39
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,247.01,157.11
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,302.66,204.54
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,357.41,252.12
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,412.0,299.12
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,464.74,344.33
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,516.51,387.63
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,565.92,428.01
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,613.77,466.16
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,658.0,500.35
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,700.0,532.1
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,738.14,561.05
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,773.65,587.14
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,803.82,607.84
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,830.82,626.42
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,853.13,641.9
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,872.02,655.23
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,883.59,663.82
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,891.53,670.24
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,902.77,679.07
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,900.69,679.13
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,889.4,674.59
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,874.58,667.81
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,850.49,653.44
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,823.28,636.82
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,783.55,611.64
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,747.8,588.52
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,690.47,548.46
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,632.32,505.82
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,549.22,442.09
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,467.78,375.76
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,350.79,273.64
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,224.82,63.46
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,86.27,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,12.61,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,25.57,15.38
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,33.28,23.44
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,40.88,30.59
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,39.72,29.83
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,46.36,35.83
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,55.95,44.23
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,65.21,52.19
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,81.83,66.55
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,98.13,80.45
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,100.17,81.77
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,102.1,83.0
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,115.3,94.01
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,128.32,104.76
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,150.09,117.05
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,172.68,134.28
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,175.95,136.6
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,179.02,138.9
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,192.37,149.29
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,206.14,160.02
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,211.79,164.45
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,217.45,168.91
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,220.99,171.75
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,224.54,174.62
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,245.86,191.41
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,268.1,208.85
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,267.15,208.34
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,266.05,207.81
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,291.05,227.66
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,308.17,241.36
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,261.6,205.32
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,226.87,178.25
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,229.44,180.82
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,232.33,183.61
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,221.01,175.01
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,209.53,166.3
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,195.9,155.81
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,182.15,145.15
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,165.3,131.81
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,148.35,118.26
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,477.45,394.82
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,730.64,591.77
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,669.3,544.25
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,607.33,496.28
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,520.15,426.48
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,434.85,354.45
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,311.03,243.29
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,175.52,6.81
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,64.55,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,12.65,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,25.59,15.2
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,33.28,23.43
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,40.88,30.61
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,45.31,34.75
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,49.72,38.68
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,60.36,47.95
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,84.34,68.61
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,95.89,78.26
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,107.33,87.72
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,117.6,95.88
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,127.78,103.83
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,138.93,112.88
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,149.96,121.8
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,176.96,136.79
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,205.71,157.99
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,211.37,162.03
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,228.34,175.15
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,228.83,175.96
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,218.52,168.38
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,223.03,172.01
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,227.46,175.54
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,253.82,195.6
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,283.04,217.65
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,319.92,245.89
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,359.58,276.09
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,358.87,275.86
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,357.37,275.25
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,360.84,278.41
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,364.13,281.46
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,370.78,287.31
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,377.58,293.32
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,363.97,284.1
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,349.49,274.24
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,337.33,265.81
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,324.59,256.88
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,264.31,209.81
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,186.31,147.63
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,169.53,134.66
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,152.66,121.3
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,134.15,106.59
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,115.59,91.57
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,405.17,336.04
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,618.81,501.63
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,531.06,430.82
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,445.37,359.31
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,318.05,243.28
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,176.45,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,66.29,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,11.83,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,23.93,13.53
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,30.85,21.17
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,37.74,27.68
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,41.91,31.66
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,54.25,42.68
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,64.6,51.66
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,74.86,60.39
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,95.12,77.72
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,114.89,94.34
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,140.7,115.61
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,169.01,138.51
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,181.72,148.54
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,194.07,158.3
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,203.18,155.65
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,209.02,160.19
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,224.78,172.18
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,240.9,184.63
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,268.93,205.52
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,299.66,228.52
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,319.7,243.94
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,340.68,260.12
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,337.98,258.67
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,333.03,255.42
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,357.43,274.42
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,383.48,294.55
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,387.24,297.91
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,390.49,301.03
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,388.4,300.06
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,385.52,298.52
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,381.76,296.47
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,377.42,294.01
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,369.37,288.7
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,360.71,282.95
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,644.68,507.07
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,878.37,676.67
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,866.11,668.12
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,850.38,659.39
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,824.44,643.69
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,795.45,625.54
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,758.13,601.66
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,713.33,571.31
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,652.6,526.46
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,591.31,479.02
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,501.97,407.8
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,414.83,334.25
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,290.48,217.22
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,146.99,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,7.26,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,11.95,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,23.09,12.37
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,29.61,19.76
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,36.12,25.87
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,40.35,29.85
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,48.5,37.09
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,51.62,39.74
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,54.73,42.27
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,56.5,43.68
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,58.26,45.05
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,59.55,45.92
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,69.53,54.18
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,70.97,55.23
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,72.32,56.24
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,116.67,63.14
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,171.7,94.68
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,228.26,138.09
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,285.11,186.32
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,341.11,235.53
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,396.6,284.3
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,450.36,330.98
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,502.98,375.74
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,552.97,417.46
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,601.16,456.83
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,645.97,492.66
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,688.43,526.06
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,726.63,555.82
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,761.95,581.91
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,792.6,603.86
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,820.01,623.62
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,841.89,639.98
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,860.26,654.1
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,872.32,663.72
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,880.72,671.04
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,881.87,673.56
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,879.4,673.77
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,869.11,668.68
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,855.43,661.31
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,841.1,653.47
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,813.99,636.32
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,774.84,611.0
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,733.47,583.12
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,675.32,540.21
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,616.27,494.5
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,537.62,431.63
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,455.33,361.66
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,326.95,236.01
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,145.91,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,10.67,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,20.6,10.17
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,26.85,17.41
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,35.99,25.82
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,40.31,29.9
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,44.63,33.82
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,47.52,36.29
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,50.4,38.66
