Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,52.35,40.25
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,61.64,48.19
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,63.78,49.77
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,65.83,51.27
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,67.04,52.15
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,68.18,52.99
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,113.42,61.11
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,170.35,94.31
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,227.24,138.33
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,284.39,187.39
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,340.93,237.25
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,396.91,286.43
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,451.31,333.94
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,504.6,379.39
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,554.74,421.4
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,602.99,460.89
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,648.26,498.19
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,691.21,533.13
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,728.28,562.13
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,762.15,587.51
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,793.09,609.71
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,820.84,629.68
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,842.71,645.88
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,861.09,659.82
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,873.21,669.28
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,881.68,676.4
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,882.82,678.61
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,880.33,678.49
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,878.42,679.95
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,863.48,672.29
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,839.07,656.92
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,811.6,639.17
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,770.55,611.97
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,727.24,582.14
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,672.16,541.13
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,611.35,493.6
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,521.64,421.52
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,434.59,346.85
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,298.82,208.62
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,113.7,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,14.08,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,25.57,13.76
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,34.72,24.42
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,45.91,34.86
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,55.36,43.61
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,70.64,57.31
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,85.04,69.89
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,99.31,82.1
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,118.88,98.89
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,131.65,109.59
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,139.01,115.56
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,154.46,128.4
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,163.24,135.48
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,179.73,149.06
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,191.95,150.41
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,205.25,160.02
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,227.08,176.62
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,250.62,194.82
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,288.61,222.54
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,341.52,262.54
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,386.26,296.97
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,444.02,342.23
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,475.24,367.95
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,506.09,393.14
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,549.19,427.69
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,592.1,462.02
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,624.51,488.01
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,656.13,513.32
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,744.03,582.77
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,818.22,638.96
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,839.84,655.01
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,858.0,669.08
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,868.22,677.41
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,874.77,683.35
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,884.85,692.02
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,882.08,691.64
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,869.15,685.47
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,852.71,676.82
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,828.49,661.37
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,801.19,643.39
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,757.85,613.64
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,718.58,585.98
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,655.07,537.23
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,591.19,485.88
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,498.1,409.16
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,407.6,329.57
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,264.65,175.63
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,80.31,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,12.8,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,23.34,11.55
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,37.76,27.0
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,51.84,40.17
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,66.11,53.28
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,79.92,65.77
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,90.81,75.44
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,101.34,84.62
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,107.79,90.07
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,108.7,90.59
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,113.9,94.68
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,118.93,98.57
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,93.0,75.84
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,74.87,59.92
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,115.3,65.76
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,180.05,105.36
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,237.59,150.62
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,295.58,201.53
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,352.49,253.11
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,409.12,304.43
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,463.83,354.01
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,517.45,401.61
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,568.77,446.48
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,618.27,488.87
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,663.09,526.68
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,705.47,561.85
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,744.19,593.64
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,780.02,622.39
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,810.04,645.09
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,836.7,665.36
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,858.76,682.61
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,877.26,697.41
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,888.5,706.51
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,896.0,713.07
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,895.96,714.28
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,901.85,720.06
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,889.19,713.64
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,872.92,704.67
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,845.44,685.88
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,814.83,664.49
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,770.61,631.93
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,730.64,601.71
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,665.24,550.42
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,599.48,496.47
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,501.57,414.63
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,406.57,329.56
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,252.38,153.02
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,64.63,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,11.95,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,23.31,10.99
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,31.08,21.22
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,38.81,28.66
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,43.73,33.4
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,48.63,37.94
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,55.22,43.75
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,57.5,45.63
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,59.6,47.36
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,61.69,49.05
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,62.91,49.87
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,64.12,50.67
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,73.92,59.04
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,75.29,60.07
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,116.62,66.57
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,174.01,99.43
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,231.53,144.02
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,289.37,194.16
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,346.44,245.72
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,402.81,296.74
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,456.92,345.23
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,509.88,391.7
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,559.85,434.82
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,607.87,475.38
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,652.88,512.6
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,695.53,547.25
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,733.58,578.01
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,768.71,605.88
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,799.03,628.6
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,826.08,649.03
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,846.91,665.42
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,864.15,679.43
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,875.08,688.75
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,882.31,695.62
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,890.68,703.88
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,886.28,703.02
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,873.51,696.91
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,857.2,688.23
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,794.89,643.97
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,735.89,601.43
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,725.98,596.34
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,713.21,588.05
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,648.17,536.62
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,582.8,482.66
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,484.79,400.12
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,389.78,313.96
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,236.46,122.07
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,56.17,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,10.67,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,20.69,8.48
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,28.12,18.63
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,35.5,25.74
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,39.74,29.86
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,43.98,33.81
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,50.63,39.69
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,53.42,42.02
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,55.25,43.44
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,57.07,44.82
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,58.08,45.47
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,67.54,53.45
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,69.05,54.59
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,70.49,55.68
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,109.45,61.51
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,165.65,93.0
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,221.49,135.71
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,277.58,183.81
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,332.98,233.33
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,387.92,282.57
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,440.97,329.76
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,492.88,375.03
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,541.59,416.81
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,588.32,456.07
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,632.3,492.42
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,673.94,526.32
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,711.58,556.93
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,746.41,584.52
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,775.53,606.31
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,801.38,625.85
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,822.12,641.85
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,839.36,655.53
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,849.77,664.04
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,856.55,670.15
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,854.41,670.3
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,848.69,668.08
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,844.02,667.53
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,826.65,657.76
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,799.8,639.97
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,770.03,619.73
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,725.9,589.0
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,679.77,555.58
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,623.88,511.87
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,562.66,461.63
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,468.65,383.1
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,378.44,300.42
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,195.16,74.15
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,9.39,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,18.21,5.99
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,27.19,17.61
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,34.49,24.62
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,38.88,28.85
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,43.28,32.91
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,46.25,35.51
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,49.21,37.99
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,51.25,39.69
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,60.36,47.53
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,62.58,49.2
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,64.7,50.78
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,66.31,52.02
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,67.85,53.2
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,105.73,57.92
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,163.01,89.05
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,220.73,132.65
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,278.61,181.74
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,335.71,231.74
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,392.23,281.09
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,446.54,328.39
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,499.54,373.48
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,549.75,414.73
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,597.98,453.26
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,642.97,489.31
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,685.48,522.82
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,722.46,551.71
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,756.14,577.23
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,786.31,598.82
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,813.17,618.19
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,832.99,633.22
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,849.16,645.96
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,859.7,654.61
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,866.53,660.94
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,865.0,661.7
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,859.84,660.15
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,856.12,660.98
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,839.67,652.88
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,807.5,632.27
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,772.41,609.17
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,727.2,578.99
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,686.22,550.62
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,609.57,493.5
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,533.23,433.51
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,433.2,351.06
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,337.01,263.38
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,174.13,31.51
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,10.24,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,19.89,5.96
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,29.03,18.84
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,38.0,27.3
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,43.71,32.6
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,49.34,37.63
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,53.5,41.21
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,57.58,44.6
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,60.01,46.58
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,68.11,53.4
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,70.84,55.44
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,73.47,57.39
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,74.59,58.04
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,75.71,58.7
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,115.31,65.96
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,168.39,92.11
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,225.92,134.12
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,283.76,181.51
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,341.14,230.45
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,396.02,276.88
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,448.5,320.3
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,499.87,361.54
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,546.55,397.25
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,591.84,430.35
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,634.63,461.44
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,675.14,490.03
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,714.39,517.21
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,745.91,538.88
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,780.28,564.47
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,805.81,583.91
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,816.46,592.92
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,822.47,599.28
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,828.36,607.7
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,835.86,617.25
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,823.91,612.73
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,808.16,605.73
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,788.1,596.19
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,764.8,584.18
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,728.65,562.09
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,689.83,537.37
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,637.17,503.1
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,576.84,461.32
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,511.6,412.72
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,446.83,361.56
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,352.16,283.08
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,261.97,199.77
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,132.08,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,10.24,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,19.87,4.85
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,30.28,19.98
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,40.45,29.63
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,46.82,35.58
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,53.09,41.22
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,56.71,44.36
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,60.3,47.35
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,62.96,49.45
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,65.57,51.45
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,73.26,57.77
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,74.81,58.79
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,75.89,59.54
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,76.98,60.3
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,110.72,64.38
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,166.41,94.0
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,222.02,134.81
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,278.2,181.05
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,333.96,228.26
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,392.98,277.45
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,444.93,321.14
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,495.84,362.9
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,544.41,402.12
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,591.27,439.05
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,634.06,472.24
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,674.56,503.09
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,718.01,535.79
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,759.71,566.48
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,790.09,588.66
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,817.14,608.86
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,838.09,623.98
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,855.41,636.91
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,866.12,644.97
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,873.08,650.78
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,873.12,652.2
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,869.49,651.39
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,856.32,645.56
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,849.19,643.91
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,822.26,628.0
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,792.31,609.72
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,748.43,580.92
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,702.41,549.37
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,636.01,500.52
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,576.76,454.07
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,477.22,374.43
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,382.15,283.06
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,189.55,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,9.39,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,18.26,2.59
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,26.62,16.73
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,34.88,24.66
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,39.92,29.41
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,44.94,33.95
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,69.37,55.2
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,101.14,82.27
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,118.61,96.77
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,130.75,106.58
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,142.82,115.99
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,154.45,124.88
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,165.03,133.12
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,175.24,141.02
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,194.28,145.82
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,222.51,163.7
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,250.41,183.51
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,280.54,206.2
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,302.78,224.19
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,323.53,240.94
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,344.7,257.94
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,365.92,274.86
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,392.52,295.58
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,420.22,317.02
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,428.96,324.44
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,435.95,330.53
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,454.46,345.57
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,473.17,360.71
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,475.12,363.66
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,475.68,365.7
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,456.1,352.0
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,434.19,336.47
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,430.7,335.19
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,426.26,333.14
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,421.38,330.96
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,415.46,328.04
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,355.49,282.57
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,275.76,220.71
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,247.33,198.93
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,218.24,176.02
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,479.05,391.28
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,674.93,539.96
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,612.16,490.26
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,543.53,435.28
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,441.84,351.37
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,344.95,252.96
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,169.47,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,9.82,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,19.16,1.24
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,28.32,18.16
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,37.34,26.94
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,42.66,32.08
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,47.96,37.0
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,54.66,43.01
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,72.85,59.01
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,85.18,69.67
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,97.38,80.1
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,111.55,91.94
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,125.53,103.46
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,136.99,112.93
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,148.31,122.23
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,163.11,128.05
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,179.51,140.26
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,190.98,149.04
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,202.72,158.15
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,208.31,162.55
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,213.71,166.86
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,226.87,177.21
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,240.55,187.99
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,248.85,194.61
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,259.56,203.16
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,271.05,212.33
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,283.03,221.91
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,292.17,229.36
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,301.69,237.16
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,300.57,236.62
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,299.16,235.92
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,259.3,204.75
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,205.09,161.81
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,177.48,139.91
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,149.26,117.24
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,150.16,118.34
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,151.46,119.76
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,125.62,99.08
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,99.56,77.94
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,95.15,74.52
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,91.09,71.31
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,395.59,331.65
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,635.67,522.22
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,556.28,457.39
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,477.05,391.62
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,366.44,297.64
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,263.87,190.19
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,96.27,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,9.82,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,17.92,0.0
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,29.62,19.27
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,39.85,29.31
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,34.71,25.27
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,36.37,26.96
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,44.69,34.39
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,53.03,41.71
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,64.45,51.73
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,75.47,61.27
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,86.73,70.81
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,97.88,80.12
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,106.72,87.52
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,115.48,94.82
