Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,130.67,102.81
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,146.51,115.4
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,164.7,129.7
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,183.72,144.63
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,206.5,162.23
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,230.51,180.76
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,242.04,189.82
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,258.93,203.19
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,266.31,209.13
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,273.65,215.09
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,299.85,236.34
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,327.96,259.14
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,343.87,272.06
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,360.64,285.75
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,360.86,286.42
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,360.61,286.81
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,301.34,240.19
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,225.27,179.39
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,216.08,172.53
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,206.73,165.38
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,208.97,167.9
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,228.12,184.14
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,177.84,143.48
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,143.45,115.31
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,127.42,102.23
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,111.32,88.89
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,399.92,336.71
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,619.07,511.73
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,543.78,449.43
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,468.74,386.15
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,359.33,292.03
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,253.09,174.48
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,93.49,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,8.96,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,17.46,0.0
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,27.11,17.01
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,36.59,26.43
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,42.32,32.0
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,48.01,37.33
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,51.14,40.21
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,54.29,43.0
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,61.6,49.41
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,63.99,51.39
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,65.53,52.49
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,67.06,53.57
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,68.12,54.34
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,69.18,55.12
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,105.67,64.4
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,161.19,92.58
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,217.4,134.56
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,274.02,183.13
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,329.57,233.02
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,384.58,282.65
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,437.66,330.62
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,489.63,376.64
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,538.86,419.52
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,586.33,459.96
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,630.37,497.64
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,672.04,532.81
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,709.56,563.47
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,744.25,591.55
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,693.51,551.26
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,610.98,486.21
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,731.59,583.44
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,834.53,661.18
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,799.84,635.81
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,756.03,604.61
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,805.72,642.77
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,847.43,674.26
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,650.23,528.42
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,437.17,358.9
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,408.18,337.81
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,377.68,314.24
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,342.68,286.64
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,306.98,257.55
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,262.19,219.29
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,216.7,179.25
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,145.65,116.63
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,86.74,52.57
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,30.71,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,8.96,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,16.4,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,27.6,17.27
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,37.5,27.22
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,43.19,32.78
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,48.86,38.1
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,52.7,41.54
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,56.52,44.82
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,58.66,46.62
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,66.33,53.25
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,68.14,54.57
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,69.93,55.86
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,70.55,56.24
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,71.19,56.65
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,96.11,56.95
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,159.7,90.69
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,215.86,131.75
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,272.35,179.35
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,328.04,228.86
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,383.39,278.51
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,436.43,325.87
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,488.27,371.3
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,537.33,413.68
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,584.56,453.68
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,628.6,490.02
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,670.26,523.78
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,708.0,554.33
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,743.0,582.44
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,771.84,604.23
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,797.34,623.3
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,817.69,639.13
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,834.48,652.6
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,843.95,660.74
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,849.71,666.46
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,855.49,672.39
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,849.14,669.75
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,833.9,662.06
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,815.2,651.77
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,783.64,630.48
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,749.17,606.46
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,698.62,569.95
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,653.01,535.56
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,577.47,474.62
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,502.52,411.05
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,387.25,310.72
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,268.16,153.49
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,104.3,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,5.55,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,10.72,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,25.07,14.95
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,39.06,28.49
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,54.35,42.58
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,69.54,56.41
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,81.96,67.43
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,95.64,79.31
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,75.76,61.7
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,64.49,51.64
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,97.68,80.56
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,133.32,111.15
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,138.66,115.37
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,135.98,112.77
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,120.33,82.28
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,150.93,85.25
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,213.85,131.96
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,269.39,178.85
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,323.92,227.49
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,378.49,276.69
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,430.96,323.88
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,482.32,369.19
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,531.14,411.45
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,578.18,451.26
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,621.07,487.0
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,661.53,520.14
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,697.08,549.22
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,729.64,575.67
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,757.38,597.33
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,781.83,615.85
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,799.77,630.04
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,821.81,647.41
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,829.96,654.34
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,834.35,658.82
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,831.3,658.1
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,824.58,654.89
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,807.77,645.57
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,787.54,633.67
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,756.89,612.77
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,729.03,593.41
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,678.45,555.36
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,626.39,514.65
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,551.87,454.11
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,477.86,390.86
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,360.56,287.85
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,236.62,111.39
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,90.87,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.43,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.82,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.46,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,4.1,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,6.16,0.0
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,8.22,1.74
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,10.69,3.99
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,13.17,6.23
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,55.11,43.73
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,93.49,77.43
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,65.99,52.9
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,34.75,25.18
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,57.67,45.27
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,80.29,64.85
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,110.8,86.97
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,141.04,111.49
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,169.93,134.29
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,200.29,158.16
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,153.21,120.5
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,100.99,78.22
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,122.89,96.14
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,145.11,114.14
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,146.17,114.95
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,147.22,115.81
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,132.27,103.67
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,116.94,91.19
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,104.9,81.41
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,92.73,71.47
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,120.99,94.8
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,150.24,118.81
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,122.17,95.95
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,93.92,72.84
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,64.83,48.82
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,36.46,25.15
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,59.77,44.86
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,84.13,65.41
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,70.74,54.33
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,58.04,43.77
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,50.94,37.87
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,43.85,31.92
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,325.28,275.75
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,565.7,467.39
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,486.86,400.82
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,408.48,334.01
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,292.78,231.22
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,169.75,53.61
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,59.8,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,7.68,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,14.08,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,24.3,13.79
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,33.48,23.53
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,39.35,29.28
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,45.19,34.78
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,47.7,37.14
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,54.75,43.44
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,57.36,45.68
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,59.95,47.86
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,61.3,48.82
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,62.67,49.78
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,63.57,50.43
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,73.33,58.8
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,112.49,76.24
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,182.7,124.57
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,209.11,134.29
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,265.5,173.66
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,321.3,223.07
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,376.73,272.55
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,430.42,320.74
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,482.87,366.96
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,532.24,409.89
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,579.67,450.31
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,623.82,487.56
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,665.49,522.22
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,701.7,552.22
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,734.71,579.44
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,762.98,601.59
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,787.87,620.68
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,806.88,635.65
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,822.26,648.18
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,830.52,655.53
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,835.08,660.39
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,838.15,664.37
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,829.19,659.68
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,811.99,650.04
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,791.35,637.73
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,753.38,611.07
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,718.76,586.28
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,664.85,546.1
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,609.56,503.0
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,521.63,430.79
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,434.6,356.06
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,311.27,244.28
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,176.9,18.61
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,65.09,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,7.26,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,14.51,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,22.7,12.25
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,31.17,21.55
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,36.37,26.67
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,45.28,34.83
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,48.15,37.45
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,51.08,40.0
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,53.84,42.39
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,56.58,44.7
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,57.69,45.46
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,66.49,52.93
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,68.49,54.52
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,70.41,56.04
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,90.63,55.5
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,147.51,80.95
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,205.03,122.02
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,262.78,170.47
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,318.84,220.6
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,374.25,270.83
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,428.02,319.36
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,480.48,365.89
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,530.21,408.45
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,577.98,448.25
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,621.97,485.06
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,663.41,519.18
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,699.19,548.38
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,731.6,574.64
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,759.78,597.91
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,784.59,618.07
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,803.14,632.94
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,818.04,645.38
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,825.82,652.38
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,838.12,662.88
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,833.32,661.07
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,824.76,656.71
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,806.69,646.39
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,785.2,633.38
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,748.24,607.39
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,714.47,583.12
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,660.54,541.87
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,605.25,497.82
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,517.43,425.79
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,430.68,351.17
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,305.48,236.26
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,165.61,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,61.5,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,12.8,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,21.42,10.82
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,30.33,20.7
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,35.54,25.88
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,40.77,30.83
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,47.68,37.06
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,51.02,39.97
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,53.37,42.0
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,55.72,43.97
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,56.84,44.74
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,65.61,52.18
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,67.62,53.77
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,69.55,55.31
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,87.26,53.84
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,143.01,77.71
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,199.99,117.71
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,257.21,165.02
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,312.88,213.65
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,367.95,262.17
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,421.26,309.21
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,473.27,354.19
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,522.37,396.09
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,569.52,435.48
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,612.93,471.21
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,653.82,504.35
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,688.31,532.11
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,719.21,556.83
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,747.38,578.84
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,772.25,597.65
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,789.72,611.4
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,803.56,622.81
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,811.18,629.64
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,823.31,639.87
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,818.14,638.37
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,809.28,634.43
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,741.12,588.6
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,665.14,535.83
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,626.51,508.77
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,578.4,473.21
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,530.3,437.01
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,481.33,398.3
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,411.32,339.8
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,342.84,279.43
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,208.89,156.92
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,26.6,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,9.39,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,11.95,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,20.96,9.96
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,30.23,20.47
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,36.2,26.32
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,42.14,31.91
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,45.1,34.62
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,52.34,40.98
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,71.19,57.52
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,90.61,74.31
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,95.62,78.25
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,100.51,82.06
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,78.02,62.36
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,71.05,56.13
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,82.12,50.88
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,139.9,77.21
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,202.5,126.18
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,260.18,177.0
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,306.91,216.97
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,351.95,255.83
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,392.26,290.71
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,432.16,324.57
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,490.67,370.31
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,555.71,421.12
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,574.93,437.45
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,581.06,443.22
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,607.52,464.95
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,631.88,484.75
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,695.32,533.68
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,755.89,579.04
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,772.62,591.82
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,785.72,602.68
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,792.29,608.73
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,795.2,612.44
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,774.54,599.74
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,754.4,587.54
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,690.84,544.83
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,614.46,491.56
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,577.98,465.96
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,539.87,437.97
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,491.2,401.55
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,441.76,362.57
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,374.29,306.18
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,308.19,248.09
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,171.03,123.84
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,15.36,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,7.68,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,11.1,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,20.97,9.35
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,31.07,21.01
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,37.38,27.2
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,43.65,33.08
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,48.03,37.05
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,52.35,40.82
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,54.63,42.68
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,62.04,48.96
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,64.37,50.74
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,66.67,52.47
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,67.76,53.25
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,68.87,54.06
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,80.17,50.22
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,141.09,77.09
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,195.83,113.88
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,250.85,157.85
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,305.41,204.24
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,359.61,250.78
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,411.51,295.65
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,462.2,338.76
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,510.11,378.13
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,556.18,415.05
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,598.81,449.39
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,639.03,481.32
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,674.72,509.55
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,707.53,535.38
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,735.19,556.83
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,759.56,575.07
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,777.5,589.62
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,791.87,601.9
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,799.68,609.95
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,803.86,615.76
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,806.74,620.17
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,798.05,616.57
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,780.98,607.81
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,760.59,596.51
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,726.06,573.79
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,688.84,548.23
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,640.27,513.23
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,585.43,471.42
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,502.07,404.32
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,420.36,334.24
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,295.43,208.13
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,118.18,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,10.24,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,19.77,7.84
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,29.54,19.64
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,35.13,25.21
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,40.73,30.49
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,44.51,33.93
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,52.53,40.98
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,55.2,43.28
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,57.86,45.51
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,59.98,47.14
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,62.07,48.72
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,63.34,49.68
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,64.6,50.64
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,85.83,56.13
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,140.74,77.54
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,195.92,114.87
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,251.36,159.77
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,306.32,207.04
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,360.61,254.16
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,412.63,299.39
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,463.44,342.63
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,511.34,382.52
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,557.18,419.69
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,599.74,453.44
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,639.88,484.59
