Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,675.86,512.64
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,708.99,538.26
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,736.32,559.78
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,760.34,577.74
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,777.54,590.74
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,791.15,601.5
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,805.62,612.39
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,809.29,616.03
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,804.5,614.14
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,796.05,609.91
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,777.54,599.86
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,755.69,587.33
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,721.45,564.48
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,690.21,543.06
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,634.78,503.68
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,578.24,461.33
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,495.0,395.06
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,413.36,325.4
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,283.89,189.4
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,108.87,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.71,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,5.74,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,9.86,2.85
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,15.22,7.86
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,20.6,12.84
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,25.98,17.77
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,31.38,22.65
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,37.2,27.84
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,43.03,32.97
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,77.71,63.37
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,109.32,90.34
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,94.13,76.93
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,77.83,62.7
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,92.16,71.48
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,106.59,82.96
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,115.47,90.01
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,124.45,97.14
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,140.98,110.28
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,157.99,123.72
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,168.48,131.97
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,179.37,140.58
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,222.98,174.97
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,270.03,211.68
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,284.95,223.39
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,300.76,236.01
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,316.4,248.76
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,333.0,262.34
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,332.09,262.18
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,330.68,261.75
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,325.24,258.34
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,319.25,254.52
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,309.08,247.73
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,298.33,240.44
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,283.88,229.77
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,268.85,218.54
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,512.0,418.42
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,709.29,569.42
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,667.7,537.72
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,623.66,505.55
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,561.1,458.38
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,497.3,408.04
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,406.61,333.22
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,323.03,259.15
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,201.44,125.89
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,40.86,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,11.12,0.94
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,19.8,11.33
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,31.01,21.74
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,41.92,31.78
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,53.4,42.11
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,64.78,52.16
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,75.7,61.73
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,86.52,71.08
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,112.19,93.03
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,136.9,113.73
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,144.18,119.55
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,157.47,130.47
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,165.09,130.17
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,178.2,139.34
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,190.2,148.39
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,201.95,157.61
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,211.13,164.67
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,220.0,171.51
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,247.3,192.61
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,277.27,215.78
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,286.86,223.53
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,296.34,231.28
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,323.9,252.97
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,360.82,281.68
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,400.24,313.01
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,442.84,346.81
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,600.65,470.41
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,744.39,579.28
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,766.73,595.35
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,779.48,606.07
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,784.7,611.69
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,786.19,614.87
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,748.81,590.61
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,712.53,566.94
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,557.31,452.26
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,392.58,322.16
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,361.6,298.81
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,329.7,273.36
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,291.8,242.64
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,253.03,210.04
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,304.85,251.18
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,335.18,268.56
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,206.6,115.26
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,46.96,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,7.68,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,18.97,4.33
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,30.43,20.28
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,38.0,27.83
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,45.46,34.89
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,64.9,52.38
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,90.25,74.83
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,103.75,86.54
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,116.97,97.85
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,126.51,105.64
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,135.78,113.1
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,136.4,113.36
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,129.3,107.05
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,137.7,114.03
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,147.42,116.55
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,182.17,142.53
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,228.63,177.6
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,266.46,201.44
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,329.89,247.56
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,338.75,259.52
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,333.7,259.08
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,323.28,252.67
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,303.73,238.46
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,309.93,243.98
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,315.76,249.07
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,425.32,336.46
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,530.85,419.36
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,495.66,392.38
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,441.42,351.05
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,512.41,409.01
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,587.77,469.1
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,586.0,468.77
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,581.81,467.15
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,517.51,418.87
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,468.08,381.02
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,605.84,493.75
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,724.42,583.52
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,687.56,555.33
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,653.81,529.96
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,597.5,486.12
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,540.29,439.58
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,455.27,368.89
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,372.31,293.6
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,195.35,90.0
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,12.78,0.0
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,25.36,15.85
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,39.74,29.3
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,53.96,42.36
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,68.06,55.04
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,82.02,67.35
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,94.89,78.6
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,107.63,89.59
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,119.94,100.05
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,135.64,113.32
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,134.97,112.42
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,126.45,104.85
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,137.56,113.95
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,150.22,118.57
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,190.53,147.48
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,241.72,184.88
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,262.81,202.29
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,283.55,219.7
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,283.18,221.22
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,275.4,216.34
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,284.96,224.35
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,294.49,232.27
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,203.25,160.57
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,101.79,78.58
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,188.9,149.86
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,279.36,222.1
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,303.61,241.72
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,329.64,263.01
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,343.93,275.35
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,373.46,299.62
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,380.4,306.41
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,386.94,313.08
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,292.59,237.8
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,211.57,171.3
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,213.43,174.05
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,215.42,176.65
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,190.58,156.34
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,165.23,135.27
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,136.59,110.89
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,107.34,85.56
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,65.47,49.34
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,32.98,20.8
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,14.04,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,15.21,0.0
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,29.6,19.22
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,44.03,32.89
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,58.41,46.08
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,73.14,59.36
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,87.6,72.15
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,101.42,84.14
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,114.94,95.64
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,115.86,96.13
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,121.23,100.45
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,132.98,110.18
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,144.57,119.67
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,161.46,133.34
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,190.04,145.25
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,205.51,157.57
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,208.41,161.31
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,200.37,155.81
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,191.81,149.81
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,172.24,134.61
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,150.86,117.82
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,183.92,144.2
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,218.55,171.45
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,188.47,147.76
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,156.69,122.66
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,254.44,201.3
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,366.19,288.27
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,293.97,231.94
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,215.86,170.49
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,356.19,284.46
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,495.4,392.58
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,459.27,364.46
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,404.03,322.99
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,510.5,409.43
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,619.33,494.01
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,596.6,477.75
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,571.55,460.76
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,535.23,434.32
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,497.07,405.57
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,444.98,364.17
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,392.5,320.68
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,317.93,257.25
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,245.83,189.77
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,126.35,15.4
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,11.13,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,22.28,12.97
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,36.02,25.92
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,49.6,38.41
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,63.73,51.17
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,77.72,63.57
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,90.25,74.62
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,102.67,85.4
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,93.08,76.8
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,82.39,67.26
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,124.3,103.63
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,156.42,131.06
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,165.36,138.15
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,189.01,146.2
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,200.59,156.14
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,198.1,156.12
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,202.67,160.11
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,209.63,166.03
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,209.54,166.14
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,208.77,165.67
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,215.27,171.01
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,221.94,176.51
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,149.77,118.18
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,74.94,56.74
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,43.6,30.79
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,12.42,4.76
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,22.37,13.12
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,32.33,21.49
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,22.35,13.12
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,12.4,4.76
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,28.97,18.75
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,45.58,32.85
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,37.24,25.9
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,28.92,18.93
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,32.23,21.8
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,35.54,24.67
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,30.55,20.46
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,25.57,16.21
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,20.6,11.92
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,15.63,7.59
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,10.68,3.25
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,5.74,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,2.87,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,12.98,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,26.44,16.28
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,32.5,22.82
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,38.58,28.66
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,55.13,43.56
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,79.65,65.26
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,92.52,76.56
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,105.26,87.59
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,113.2,94.12
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,121.0,100.44
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,137.38,114.26
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,145.36,120.77
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,158.7,131.84
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,167.03,131.85
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,187.31,146.49
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,219.58,170.91
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,223.39,174.8
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,224.53,176.57
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,234.51,184.73
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,244.52,192.88
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,337.51,264.76
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,450.8,352.18
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,476.4,373.43
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,500.55,393.71
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,525.85,414.93
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,550.42,435.51
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,559.53,444.04
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,565.95,450.51
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,324.16,262.95
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,60.62,44.93
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,106.74,83.75
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,158.07,126.56
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,133.46,106.38
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,108.46,85.77
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,89.57,70.19
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,70.51,54.3
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,59.77,45.29
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,48.94,36.09
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,39.3,27.79
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,29.74,19.47
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,20.62,11.47
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,11.52,3.23
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,5.75,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,14.42,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,28.66,17.78
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,38.73,28.07
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,46.57,35.54
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,50.41,39.27
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,54.34,42.89
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,57.28,45.51
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,60.22,48.05
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,61.62,49.07
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,68.86,55.19
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,70.3,56.29
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,71.76,57.42
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,72.44,57.88
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,122.63,70.06
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,175.54,103.52
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,228.97,146.03
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,281.74,191.7
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,334.15,238.12
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,384.68,283.39
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,434.12,327.05
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,480.04,367.08
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,524.05,404.65
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,564.51,438.43
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,602.58,469.6
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,637.32,497.72
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,669.45,523.43
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,694.94,543.85
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,717.13,561.64
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,732.44,573.7
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,744.18,583.37
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,749.06,589.0
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,750.31,592.23
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,742.18,587.69
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,730.51,580.66
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,712.89,568.79
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,688.19,551.46
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,648.76,522.94
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,607.13,491.67
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,543.66,442.32
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,479.46,389.94
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,380.27,306.36
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,284.1,209.42
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,139.58,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,13.52,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,27.43,16.56
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,34.24,24.22
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,41.06,30.79
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,45.95,35.37
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,50.8,39.73
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,53.53,42.18
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,56.28,44.57
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,63.41,50.77
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,65.46,52.44
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,66.67,53.37
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,67.91,54.32
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,65.14,51.66
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,120.39,67.18
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,174.87,100.93
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,229.63,144.45
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,283.53,191.19
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,337.32,239.12
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,389.31,286.11
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,440.1,331.32
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,487.68,373.18
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,533.45,412.61
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,576.02,448.66
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,616.1,482.0
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,651.39,511.37
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,683.67,538.04
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,710.06,560.07
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,733.04,578.52
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,749.65,592.15
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,762.62,603.33
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,768.48,608.96
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,770.68,612.11
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,771.87,614.89
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,762.06,609.6
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,741.56,597.17
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,717.79,581.9
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,679.83,554.03
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,639.3,522.99
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,584.76,480.11
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,524.04,429.6
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,425.69,344.6
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,331.16,239.25
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,131.36,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,10.97,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,22.34,12.17
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,28.59,19.27
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,37.93,28.0
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,41.81,31.69
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,45.73,35.24
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,48.24,37.5
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,50.77,39.71
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,53.16,41.65
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,55.51,43.52
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,56.66,44.42
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,65.74,52.23
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,67.63,53.63
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,115.79,64.01
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,169.94,96.8
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,224.36,139.27
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,277.49,184.77
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,329.98,230.9
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,380.71,275.9
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,430.21,319.07
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,476.72,359.21
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,521.41,396.94
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,562.68,431.58
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,601.5,463.67
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,635.06,490.46
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,665.62,514.54
