Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,692.06,536.27
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,715.24,554.92
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,730.7,567.77
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,742.59,578.28
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,748.62,585.1
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,758.43,594.83
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,734.51,579.93
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,706.57,562.04
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,644.85,518.91
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,575.05,468.41
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,540.03,442.39
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,502.95,413.38
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,450.59,371.44
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,397.51,326.62
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,321.66,259.24
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,246.67,169.74
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,91.83,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,11.1,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,21.51,11.12
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,27.79,18.46
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,37.08,27.14
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,41.01,30.86
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,44.97,34.44
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,47.53,36.74
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,50.1,38.97
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,52.16,40.62
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,54.21,42.23
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,62.73,49.45
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,64.51,50.74
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,65.16,51.08
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,110.89,59.65
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,165.59,91.94
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,220.5,134.36
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,274.48,180.42
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,327.8,227.36
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,379.14,273.22
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,429.17,317.38
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,476.57,358.82
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,521.96,397.79
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,563.2,432.84
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,601.91,465.3
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,636.74,494.33
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,668.62,520.76
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,695.42,542.89
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,718.91,561.75
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,735.35,574.85
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,748.22,585.57
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,754.83,592.79
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,757.85,597.61
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,751.98,594.93
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,750.46,595.49
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,730.24,582.14
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,706.83,566.12
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,669.38,539.03
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,629.49,508.77
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,568.1,460.77
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,505.66,409.02
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,414.48,329.96
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,314.98,204.89
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,126.39,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,11.1,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,21.53,10.67
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,28.21,18.7
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,34.87,25.1
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,42.7,32.28
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,47.4,36.54
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,71.05,57.48
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,99.04,81.94
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,75.71,61.23
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,57.03,44.67
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,58.15,45.55
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,59.28,46.43
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,67.94,53.74
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,111.31,61.59
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,171.86,103.29
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,222.82,147.52
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,270.52,193.11
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,305.02,227.27
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,345.91,258.95
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,399.94,302.28
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,431.97,331.2
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,455.92,353.05
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,499.81,389.37
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,541.98,424.18
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,601.49,472.65
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,658.23,519.16
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,683.45,540.42
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,705.41,559.24
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,726.19,575.94
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,738.1,586.18
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,743.55,592.58
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,745.36,596.47
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,738.07,592.53
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,727.24,585.96
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,705.81,571.97
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,681.17,555.11
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,647.27,529.48
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,606.41,497.21
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,542.46,445.64
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,478.04,390.93
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,375.44,300.52
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,269.11,162.18
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,105.57,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,12.38,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,23.0,11.33
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,37.49,26.82
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,51.69,40.13
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,65.55,52.8
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,79.08,64.95
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,91.36,75.89
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,103.34,86.37
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,109.27,91.24
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,116.24,96.92
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,123.98,103.38
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,131.6,109.69
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,136.8,113.68
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,143.27,113.34
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,167.87,132.35
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,188.57,148.05
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,228.21,176.09
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,283.31,217.53
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,257.83,201.28
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,219.35,173.22
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,217.48,171.75
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,214.57,169.32
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,215.65,170.38
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,216.63,171.37
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,283.9,225.78
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,361.17,287.36
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,457.02,365.52
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,562.85,450.46
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,668.3,534.08
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,758.22,603.32
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,711.22,569.11
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,655.59,529.01
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,709.42,571.03
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,756.22,606.64
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,735.01,591.72
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,710.49,574.41
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,670.71,544.77
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,628.33,511.78
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,568.84,464.07
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,502.81,408.33
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,396.9,315.5
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,284.61,153.24
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,114.42,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,11.95,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,21.59,9.64
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,34.79,24.44
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,47.33,36.28
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,59.48,47.52
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,71.31,58.28
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,81.18,67.11
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,90.78,75.54
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,87.37,72.26
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,87.12,71.75
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,105.02,87.23
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,127.55,106.53
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,140.62,117.51
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,169.69,128.93
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,198.62,145.8
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,233.87,170.73
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,263.52,190.22
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,310.34,226.49
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,354.78,266.51
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,398.58,305.58
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,429.3,333.87
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,449.77,352.89
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,491.5,387.82
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,530.95,420.67
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,565.43,449.45
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,599.06,477.37
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,575.88,460.36
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,550.88,441.4
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,550.87,443.12
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,548.17,442.53
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,598.24,484.28
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,655.33,530.46
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,548.17,447.17
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,429.0,352.7
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,405.78,336.21
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,381.12,317.56
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,350.25,292.73
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,318.05,265.99
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,275.82,229.61
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,232.93,191.42
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,170.49,134.15
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,98.61,40.99
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,33.74,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,5.12,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,9.87,0.88
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,18.97,10.57
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,28.09,19.03
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,38.06,28.16
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,47.79,36.99
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,57.72,45.89
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,67.56,54.59
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,36.37,26.83
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,4.12,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,70.35,56.75
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,128.02,106.94
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,106.57,88.04
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,83.25,64.53
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,120.02,94.82
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,156.85,124.8
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,165.15,131.39
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,173.66,138.24
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,138.3,109.41
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,100.27,78.16
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,95.11,73.89
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,89.85,69.52
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,100.35,78.24
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,111.04,87.09
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,86.68,66.96
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,62.33,46.73
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,50.21,36.65
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,38.12,26.55
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,26.48,16.77
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,14.87,6.97
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,10.73,3.47
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,6.6,0.0
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,6.18,0.0
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,5.76,0.0
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,4.94,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.29,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,2.05,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.82,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,8.54,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,16.5,4.44
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,31.25,20.94
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,45.79,34.48
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,59.12,46.72
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,72.79,59.1
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,85.58,70.5
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,98.11,81.5
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,87.96,72.46
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,78.17,63.72
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,55.96,44.04
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,32.25,23.0
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,24.39,15.95
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,16.53,8.33
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,21.92,12.86
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,27.32,17.38
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,75.28,57.41
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,121.15,95.18
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,121.65,95.47
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,122.1,95.79
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,168.43,133.45
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,217.02,172.7
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,206.9,164.61
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,195.81,155.8
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,136.72,107.88
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,76.54,58.34
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,74.02,56.35
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,71.49,54.33
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,102.55,80.25
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,135.87,107.92
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,127.24,100.96
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,118.55,93.98
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,91.7,71.81
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,64.97,49.52
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,57.21,43.06
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,49.69,36.75
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,41.78,30.01
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,33.88,23.21
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,25.99,16.35
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,18.12,9.46
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,11.51,3.48
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,4.92,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.56,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,10.24,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,19.97,5.26
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,27.47,17.63
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,34.94,24.97
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,39.65,29.53
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,44.37,33.94
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,47.34,36.67
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,54.76,43.26
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,56.65,44.87
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,58.56,46.46
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,95.52,78.83
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,142.6,119.46
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,136.0,113.23
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,128.49,101.68
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,156.59,123.74
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,181.37,142.74
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,179.23,141.51
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,168.63,133.41
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,218.54,172.33
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,278.82,219.8
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,291.95,230.87
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,304.82,241.8
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,431.85,343.02
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,572.48,454.48
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,603.61,480.29
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,635.13,506.28
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,659.74,526.59
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,681.1,544.14
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,695.51,556.42
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,706.33,565.11
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,710.02,568.32
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,710.13,569.0
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,698.79,561.22
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,688.4,554.13
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,663.53,535.69
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,635.76,514.65
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,588.49,478.25
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,539.2,438.95
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,466.11,379.92
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,392.73,317.69
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,235.61,179.78
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,38.59,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,9.82,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,18.38,2.85
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,31.64,20.99
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,43.89,32.7
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,58.46,46.06
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,71.87,58.25
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,84.32,69.39
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,96.45,80.07
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,95.04,78.71
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,100.07,82.96
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,120.08,100.19
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,132.9,111.02
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,137.91,115.04
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,136.88,108.75
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,122.14,96.44
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,105.34,82.58
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,63.56,47.72
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,19.87,11.08
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,85.42,65.71
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,149.21,117.7
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,151.16,119.07
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,153.14,120.66
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,161.38,127.53
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,170.02,134.74
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,161.26,127.67
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,152.09,120.31
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,159.61,126.54
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,167.69,133.17
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,122.14,96.23
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,76.69,58.93
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,81.79,63.43
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,87.28,68.13
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,100.21,79.04
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,115.09,91.51
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,101.44,80.3
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,87.62,68.87
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,73.59,57.08
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,59.31,44.87
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,44.04,31.66
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,28.17,17.86
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,17.74,8.16
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,7.4,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,3.84,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,4.69,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,9.05,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,19.81,11.02
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,30.52,21.13
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,42.39,32.0
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,54.14,42.64
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,66.13,53.33
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,77.99,63.74
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,89.03,73.29
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,99.96,82.62
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,118.22,98.18
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,138.7,115.44
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,131.17,108.77
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,150.37,111.02
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,180.03,126.57
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,217.32,153.75
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,243.88,181.56
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,254.94,196.68
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,266.5,207.63
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,275.65,216.35
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,261.05,205.83
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,242.92,192.02
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,240.65,190.62
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,237.47,188.38
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,212.8,168.99
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,192.72,153.11
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,180.05,143.1
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,166.84,132.58
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,157.03,124.82
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,146.99,116.82
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,102.66,80.71
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,59.72,45.08
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,74.89,58.03
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,92.46,72.92
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,81.5,63.78
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,70.45,54.51
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,58.75,44.57
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,46.9,34.37
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,34.83,23.91
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,23.95,14.36
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,14.84,5.74
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,5.75,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,2.99,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,8.96,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,16.98,0.0
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,30.06,19.31
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,43.16,31.97
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,56.89,44.61
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,70.32,56.82
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,83.07,68.24
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,95.49,79.19
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,106.72,88.75
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,117.64,97.91
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,114.6,95.05
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,110.18,91.04
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,83.24,67.5
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,86.14,49.76
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,145.88,82.0
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,198.58,120.61
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,250.31,164.68
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,301.63,210.95
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,350.96,256.23
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,399.13,300.15
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,444.9,340.81
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,488.89,378.93
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,528.48,413.28
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,565.64,444.88
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,453.09,360.1
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,284.21,225.95
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,237.9,190.1
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,178.65,142.46
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,247.58,200.01
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,325.07,263.31
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,326.62,265.31
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,327.67,267.25
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,280.76,229.46
