Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,217.12,177.54
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,197.79,162.1
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,177.94,145.8
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,153.08,124.93
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,127.56,103.08
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,98.24,77.65
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,67.76,50.85
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,40.6,24.86
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,9.06,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,4.69,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,8.96,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,16.88,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,31.59,20.28
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,45.78,34.13
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,58.93,46.24
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,71.75,57.83
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,82.63,67.62
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,93.24,76.98
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,97.84,80.94
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,102.32,84.72
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,99.16,81.79
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,99.86,82.21
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,88.65,72.29
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,97.44,62.24
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,146.58,86.91
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,196.63,123.47
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,250.69,169.03
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,299.31,212.58
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,346.38,255.72
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,392.63,297.94
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,435.59,336.98
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,476.8,373.8
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,513.98,406.69
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,548.91,437.1
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,580.1,464.17
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,608.74,488.85
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,630.88,507.77
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,652.11,525.63
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,629.67,509.3
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,600.26,487.36
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,444.63,364.29
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,290.88,237.59
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,485.57,400.67
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,658.54,538.17
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,630.69,516.24
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,599.98,492.75
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,551.1,454.05
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,500.24,412.24
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,421.52,346.82
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,342.47,277.15
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,225.33,159.08
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,54.6,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,7.26,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,2.99,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,5.75,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,13.17,5.11
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,20.62,12.36
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,29.32,20.35
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,38.05,28.27
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,47.21,36.54
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,56.02,44.4
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,64.01,51.43
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,71.92,58.33
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,103.43,85.83
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,133.07,111.36
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,137.05,114.53
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,159.43,123.68
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,165.98,127.84
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,168.52,133.65
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,179.42,142.32
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,187.81,149.07
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,161.31,128.05
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,128.38,101.45
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,153.66,121.92
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,180.13,143.19
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,222.14,177.29
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,265.37,212.36
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,154.64,123.06
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,38.96,27.09
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,42.27,29.96
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,45.59,32.79
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,32.28,21.63
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,19.0,10.46
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,23.54,14.38
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,28.09,18.33
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,16.08,8.11
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,4.11,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.29,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,2.05,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.64,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.23,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.82,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.41,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,8.54,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,15.61,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,26.47,15.61
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,36.09,25.76
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,41.5,31.05
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,46.95,36.14
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,50.57,39.52
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,54.21,42.79
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,56.21,44.53
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,63.52,50.92
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,65.22,52.32
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,66.96,53.73
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,67.56,54.14
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,86.45,54.19
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,138.55,78.1
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,191.22,115.5
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,243.24,158.7
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,294.84,204.02
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,344.36,248.52
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,392.77,291.6
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,438.01,331.66
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,481.39,369.28
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,521.5,403.17
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,559.21,434.26
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,592.35,461.6
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,622.7,486.33
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,341.79,276.07
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,16.53,8.24
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,352.22,290.73
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,692.37,548.14
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,694.49,547.23
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,692.96,547.69
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,681.12,541.14
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,665.71,531.81
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,643.15,517.68
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,613.37,497.28
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,567.22,462.2
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,519.21,423.77
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,441.4,360.05
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,363.99,291.89
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,241.84,157.38
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,78.19,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,7.26,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,14.1,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,22.66,12.29
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,31.15,21.5
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,36.79,27.04
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,42.4,32.36
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,45.44,35.24
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,52.79,41.88
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,55.16,43.87
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,57.54,45.83
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,59.43,47.41
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,61.32,48.98
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,61.01,48.5
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,77.03,47.34
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,136.76,76.4
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,189.49,113.4
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,241.7,156.8
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,293.31,202.46
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,342.44,247.24
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,390.36,290.69
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,435.3,331.03
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,478.2,368.73
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,517.53,402.43
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,554.44,433.29
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,587.32,460.58
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,617.44,485.19
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,641.95,504.71
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,663.23,521.4
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,682.7,536.72
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,694.01,545.6
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,697.68,548.58
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,697.73,549.07
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,688.04,542.56
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,674.85,533.47
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,649.53,515.27
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,621.11,494.23
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,579.71,463.01
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,531.62,425.07
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,457.57,366.37
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,384.16,302.58
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,258.52,157.02
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,95.93,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,9.82,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,19.63,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,23.29,12.35
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,30.29,20.7
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,35.94,26.21
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,41.56,31.47
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,44.99,34.7
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,52.73,41.66
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,55.08,43.64
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,57.46,45.59
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,60.93,48.57
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,64.28,51.41
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,62.68,49.79
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,74.99,47.24
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,127.02,69.08
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,185.53,109.91
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,236.74,151.19
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,287.69,194.76
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,336.56,237.81
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,384.34,279.49
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,429.22,318.06
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,472.25,354.08
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,511.34,387.03
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,548.03,417.46
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,580.22,443.19
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,609.52,466.27
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,585.48,450.24
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,538.29,417.2
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,542.24,422.63
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,543.47,425.37
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,553.13,434.35
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,560.44,441.48
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,528.21,418.88
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,493.19,393.93
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,467.93,376.04
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,440.8,355.88
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,402.59,325.91
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,363.2,293.69
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,308.89,248.11
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,254.78,199.01
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,147.16,79.5
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,8.54,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,6.4,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,12.8,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,22.3,11.05
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,32.07,22.15
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,37.64,27.66
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,43.21,32.9
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,46.97,36.45
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,50.74,39.88
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,57.99,46.23
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,60.69,48.46
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,62.1,49.61
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,63.55,50.78
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,64.95,51.79
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,77.73,51.17
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,129.47,71.92
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,181.84,107.36
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,233.84,149.29
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,285.57,193.7
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,335.09,237.22
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,383.55,279.3
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,429.17,317.9
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,472.95,353.81
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,512.81,386.79
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,550.27,417.16
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,584.84,445.3
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,616.83,471.11
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,641.24,491.14
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,662.3,508.62
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,677.29,521.64
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,688.73,532.06
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,691.53,534.86
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,690.68,535.24
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,680.5,529.72
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,666.82,521.58
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,640.35,504.16
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,610.78,483.75
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,569.71,453.21
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,521.69,415.57
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,445.43,354.58
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,369.81,287.46
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,238.01,117.53
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,77.4,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,6.83,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,18.49,7.63
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,29.98,20.2
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,43.83,33.04
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,57.52,45.56
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,70.09,56.93
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,82.54,68.02
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,94.21,78.09
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,105.74,87.88
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,115.84,96.41
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,125.8,104.73
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,135.63,112.87
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,139.05,110.13
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,152.3,120.09
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,157.6,124.19
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,181.56,141.52
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,214.81,166.39
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,228.16,177.3
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,241.59,188.45
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,252.79,197.96
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,264.04,207.52
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,311.75,245.09
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,368.35,289.4
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,327.47,258.64
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,277.93,220.56
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,340.26,271.29
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,409.48,326.13
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,409.17,326.71
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,407.37,326.66
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,283.23,228.89
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,141.99,113.09
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,267.32,219.55
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,385.43,315.67
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,360.66,295.46
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,334.5,274.66
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,298.33,245.16
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,261.11,213.78
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,212.08,171.63
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,162.54,126.16
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,82.44,31.69
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,6.83,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,18.43,6.87
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,29.89,20.01
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,43.73,32.87
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,57.4,45.41
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,69.97,56.81
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,82.44,67.93
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,94.1,78.02
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,105.63,87.82
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,102.9,85.26
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,106.57,88.27
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,81.13,66.0
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,66.09,52.8
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,117.57,63.61
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,175.48,102.93
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,225.56,143.35
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,275.44,186.98
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,323.72,230.57
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,370.86,273.04
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,415.12,312.2
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,457.73,349.1
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,496.83,382.44
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,533.53,412.98
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,562.32,436.77
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,590.56,459.35
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,525.36,411.5
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,423.96,335.05
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,410.21,326.38
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,393.95,314.75
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,407.3,327.22
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,419.77,338.76
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,399.16,323.3
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,376.69,306.39
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,353.16,288.32
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,328.19,268.55
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,296.11,242.56
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,262.89,214.61
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,216.6,174.76
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,169.5,130.68
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,85.07,25.03
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,9.39,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,21.06,7.62
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,32.37,21.97
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,45.1,33.91
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,57.5,45.25
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,69.51,56.16
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,81.16,66.58
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,91.5,75.53
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,101.52,84.05
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,109.67,90.98
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,117.63,97.68
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,123.89,102.67
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,132.24,109.41
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,164.56,120.54
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,193.68,142.35
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,222.5,163.96
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,254.27,189.37
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,284.37,214.37
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,316.41,241.27
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,372.92,284.4
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,437.02,334.69
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,440.5,341.48
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,425.19,332.27
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,497.62,390.07
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,570.15,447.48
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,537.39,423.03
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,484.8,383.36
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,447.71,356.38
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,419.17,334.95
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,335.58,270.43
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,247.78,200.41
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,233.16,189.57
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,217.9,177.68
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,197.45,161.18
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,176.34,143.79
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,149.37,121.07
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,121.63,97.22
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,88.75,68.63
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,54.45,37.84
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,23.38,0.07
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,20.31,5.87
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,32.41,21.79
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,44.55,33.25
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,56.44,44.1
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,67.94,54.53
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,79.15,64.52
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,86.92,71.34
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,94.5,77.88
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,101.91,84.18
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,104.93,86.62
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,85.41,69.38
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,71.27,56.9
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,119.66,70.51
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,170.69,105.96
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,215.15,138.06
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,269.35,181.35
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,317.24,223.72
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,364.17,265.16
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,407.16,303.27
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,447.54,338.38
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,485.48,370.29
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,521.21,399.61
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,556.42,428.34
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,589.92,455.32
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,614.07,474.37
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,635.01,490.76
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,644.28,498.06
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,649.52,502.39
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,650.08,505.35
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,647.08,505.31
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,634.92,498.09
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,616.01,485.78
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,586.38,467.46
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,553.98,445.65
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,502.81,406.88
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,449.91,364.34
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,370.38,297.74
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,292.1,223.12
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,152.29,11.02
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
