Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,7.26,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,15.51,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,22.13,11.75
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,28.79,19.51
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,33.43,24.18
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,38.09,28.68
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,40.88,31.31
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,43.7,33.87
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,45.62,35.61
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,47.56,37.33
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,55.11,43.97
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,57.39,45.84
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,59.39,47.55
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,109.3,59.12
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,159.72,91.14
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,209.83,131.28
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,257.84,173.76
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,304.91,216.97
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,349.25,257.92
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,391.82,296.83
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,431.36,332.97
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,468.67,366.5
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,500.05,394.94
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,528.35,420.32
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,552.75,441.95
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,574.05,460.75
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,592.99,477.56
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,605.03,488.92
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,608.66,493.67
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,608.73,495.45
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,598.18,488.71
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,584.18,478.75
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,557.21,458.18
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,527.17,433.95
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,475.38,390.15
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,429.22,348.08
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,340.98,265.31
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,241.3,83.59
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,98.84,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,11.56,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,23.72,12.51
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,35.74,25.36
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,48.45,37.3
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,60.87,48.81
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,72.41,59.4
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,83.68,69.6
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,92.89,77.84
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,101.88,85.76
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,76.27,62.91
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,59.92,48.27
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,60.77,48.97
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,108.37,60.75
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,156.85,91.0
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,205.7,130.01
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,253.69,172.83
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,300.79,216.6
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,345.13,258.02
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,387.91,297.67
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,427.36,334.53
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,464.58,368.84
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,494.8,396.95
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,521.58,421.66
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,545.08,443.14
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,565.43,461.69
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,578.83,474.47
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,588.81,484.29
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,590.4,487.25
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,588.43,487.12
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,578.5,480.16
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,562.29,467.73
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,531.46,443.71
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,497.88,416.15
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,440.82,367.18
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,382.06,314.49
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,289.24,227.11
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,184.65,59.1
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,71.47,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,6.83,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,13.66,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,20.34,9.6
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,29.77,20.3
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,34.36,25.03
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,39.0,29.55
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,42.19,32.57
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,45.41,35.51
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,47.69,37.6
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,49.99,39.66
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,52.51,41.8
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,55.0,43.89
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,55.97,44.69
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,102.86,55.84
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,158.7,91.45
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,208.53,130.91
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,256.97,173.96
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,304.5,218.09
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,348.65,259.99
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,391.05,300.08
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,430.34,336.94
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,467.33,371.1
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,498.4,399.15
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,528.41,425.46
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,552.51,447.43
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,573.36,466.4
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,530.17,434.12
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,469.24,386.92
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,537.18,444.34
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,595.02,493.0
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,581.68,483.27
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,564.76,470.46
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,539.47,450.66
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,507.07,423.96
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,451.66,376.27
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,394.78,324.96
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,302.91,238.09
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,198.83,60.41
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,78.49,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,6.4,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,12.8,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,21.27,9.78
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,28.87,19.46
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,33.47,24.23
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,38.12,28.76
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,56.31,45.29
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,74.02,61.22
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,82.68,69.01
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,91.12,76.51
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,90.31,75.56
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,92.17,76.97
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,78.94,65.13
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,101.11,59.71
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,149.12,91.81
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,193.45,128.44
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,241.08,165.2
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,295.42,210.02
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,339.27,251.06
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,381.54,290.46
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,389.59,304.67
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,380.42,302.97
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,376.11,302.31
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,356.17,288.15
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,345.68,281.31
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,331.55,270.99
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,365.22,300.26
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,412.87,340.43
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,499.74,412.32
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,579.0,477.2
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,566.95,468.38
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,555.66,459.97
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,526.76,437.55
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,495.18,411.71
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,441.02,365.38
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,385.48,315.54
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,295.67,230.85
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,193.53,55.03
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,76.03,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,5.97,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,11.95,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,19.42,7.83
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,27.22,17.87
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,31.81,22.62
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,39.66,30.0
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,42.35,32.65
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,45.11,35.26
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,55.81,44.94
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,69.83,57.51
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,65.82,53.75
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,62.36,50.48
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,64.26,52.11
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,99.29,56.41
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,147.45,85.12
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,195.43,122.47
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,241.77,162.99
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,287.46,204.79
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,330.29,244.57
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,371.27,282.36
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,409.35,317.52
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,445.41,350.33
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,477.56,379.52
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,507.35,406.29
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,530.88,427.69
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,551.34,446.3
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,509.49,415.5
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,450.42,370.15
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,451.45,372.86
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,450.21,373.22
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,431.88,359.17
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,411.24,342.76
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,447.43,373.48
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,478.12,398.35
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,423.16,351.0
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,366.67,300.43
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,277.77,216.63
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,176.4,47.34
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,67.85,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,11.1,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,21.1,8.26
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,31.79,21.68
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,43.52,32.91
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,54.98,43.63
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,65.12,53.03
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,75.0,62.08
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,83.05,69.35
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,90.91,76.35
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,98.51,82.89
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,105.93,89.19
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,91.78,76.54
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,111.07,72.93
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,154.19,102.48
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,192.87,135.45
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,214.39,160.8
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,219.87,172.44
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,255.47,199.93
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,297.46,233.67
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,303.55,241.94
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,304.39,245.13
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,331.97,268.9
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,361.57,294.43
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,418.9,342.34
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,476.95,390.71
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,485.51,399.18
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,491.31,405.47
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,513.9,425.26
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,534.19,442.93
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,521.25,433.12
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,505.06,420.32
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,473.53,394.5
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,439.36,365.5
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,394.74,326.8
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,348.72,284.87
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,264.72,205.62
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,168.15,43.2
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,63.87,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,12.8,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,20.15,6.87
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,30.39,20.48
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,39.75,29.67
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,46.48,36.18
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,52.5,41.89
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,60.54,49.31
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,64.53,52.97
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,68.51,56.55
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,74.6,61.98
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,80.61,67.29
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,94.45,79.55
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,131.78,98.1
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,160.61,119.21
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,184.31,140.69
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,201.86,156.47
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,217.68,171.25
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,242.52,191.75
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,273.74,218.0
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,287.64,231.23
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,300.15,243.11
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,302.55,246.63
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,294.61,241.49
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,289.08,238.08
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,281.62,232.82
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,280.94,233.23
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,279.51,232.96
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,270.53,226.22
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,260.55,218.5
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,246.95,207.68
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,232.32,195.69
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,211.0,177.88
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,188.64,158.64
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,161.69,134.57
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,133.43,108.72
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,89.19,66.89
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,29.61,2.85
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,12.3,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,11.1,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,20.47,6.16
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,30.78,20.8
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,40.38,30.32
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,49.79,39.27
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,57.81,46.74
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,65.65,53.9
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,72.54,60.18
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,79.29,66.24
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,80.3,66.96
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,81.38,67.72
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,82.82,68.92
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,110.42,74.75
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,151.61,109.59
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,168.51,132.71
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,189.98,149.34
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,214.74,169.39
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,280.01,215.23
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,370.49,285.34
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,408.8,321.33
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,445.05,355.12
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,364.08,296.17
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,246.18,202.05
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,329.48,272.53
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,424.15,351.49
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,508.5,421.77
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,587.67,487.63
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,591.22,491.7
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,591.21,492.99
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,582.11,486.68
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,569.58,477.04
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,541.93,455.11
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,511.15,429.37
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,465.75,389.21
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,413.36,341.05
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,323.94,254.18
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,221.74,57.86
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,90.2,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.41,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,11.95,0.6
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,20.65,12.09
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,30.44,21.56
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,39.98,30.58
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,49.81,39.68
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,59.53,48.58
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,68.45,56.72
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,77.28,64.69
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,84.96,71.55
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,92.56,78.28
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,90.66,76.47
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,88.84,71.39
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,50.54,38.24
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,9.9,2.95
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,53.47,40.65
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,96.2,77.17
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,113.95,92.15
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,132.21,107.55
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,104.39,84.0
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,75.62,59.54
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,118.04,95.73
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,163.3,134.09
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,174.79,144.26
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,180.75,149.91
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,138.35,114.01
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,102.73,83.44
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,94.84,76.79
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,86.89,70.03
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,77.37,61.85
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,67.77,53.52
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,57.54,44.64
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,47.19,35.53
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,35.54,25.13
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,24.78,15.48
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,16.08,7.35
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,12.37,0.0
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,21.48,12.46
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,32.24,22.73
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,42.83,32.58
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,53.32,42.25
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,63.7,51.72
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,73.28,60.35
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,82.74,68.79
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,91.08,76.0
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,99.31,83.02
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,108.47,90.96
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,118.62,95.1
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,122.79,98.4
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,126.55,101.5
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,129.05,103.55
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,131.32,105.43
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,133.86,107.5
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,136.42,109.62
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,124.42,99.68
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,111.75,89.16
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,120.04,96.16
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,128.76,103.49
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,130.0,104.63
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,131.55,106.07
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,140.61,113.96
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,159.85,130.41
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,141.09,114.86
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,131.27,106.79
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,118.17,95.78
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,104.86,84.46
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,88.62,70.46
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,72.13,56.07
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,56.38,42.28
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,39.96,27.83
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,24.56,13.88
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,10.71,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,65.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,12,9,7,30,131.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,12,9,7,45,275.5,19.5,1.3,12.5,42.5,16.1,0.44
2016,12,9,8,0,420.0,29.0,1.4,13.0,73.0,23.96,14.36
2016,12,9,8,15,499.0,35.5,1.45,13.0,110.5,31.63,22.07
2016,12,9,8,30,578.0,42.0,1.5,13.0,148.0,37.14,27.39
2016,12,9,8,45,289.0,64.0,1.55,13.0,117.0,47.7,37.07
2016,12,9,9,0,0.0,86.0,1.6,13.0,86.0,67.76,55.12
2016,12,9,9,15,0.0,99.0,1.6,13.0,99.0,77.63,63.97
2016,12,9,9,30,0.0,112.0,1.6,13.0,112.0,87.39,72.63
2016,12,9,9,45,2.5,122.5,1.65,13.0,123.5,95.4,79.64
2016,12,9,10,0,5.0,133.0,1.7,13.0,135.0,103.29,86.5
2016,12,9,10,15,21.5,150.5,1.7,13.0,159.5,115.78,97.34
2016,12,9,10,30,38.0,168.0,1.7,13.0,184.0,125.43,100.12
