Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,220.5,167.0,1.75,13.0,266.0,141.85,105.67
2016,12,9,11,0,403.0,166.0,1.8,13.0,348.0,182.9,130.31
2016,12,9,11,15,283.5,188.0,1.8,13.0,317.5,201.7,151.5
2016,12,9,11,30,164.0,210.0,1.8,13.0,287.0,207.24,161.86
2016,12,9,11,45,198.5,209.5,1.8,13.0,304.0,229.39,180.0
2016,12,9,12,0,233.0,209.0,1.8,13.0,321.0,254.09,200.62
2016,12,9,12,15,289.0,199.5,1.8,13.0,338.0,286.02,227.06
2016,12,9,12,30,345.0,190.0,1.8,13.0,355.0,318.12,254.0
2016,12,9,12,45,195.5,190.0,1.8,13.0,283.5,261.54,211.12
2016,12,9,13,0,46.0,190.0,1.8,13.0,212.0,191.73,155.29
2016,12,9,13,15,161.5,184.0,1.75,13.0,255.0,259.45,211.88
2016,12,9,13,30,277.0,178.0,1.7,13.0,298.0,335.93,274.78
2016,12,9,13,45,152.5,165.5,1.65,13.0,231.5,252.97,207.48
2016,12,9,14,0,28.0,153.0,1.6,13.0,165.0,162.06,131.81
2016,12,9,14,15,26.0,142.0,1.5,13.0,152.0,153.12,124.81
2016,12,9,14,30,24.0,131.0,1.4,13.0,139.0,134.21,109.16
2016,12,9,14,45,20.5,118.0,1.35,13.0,124.5,121.52,98.57
2016,12,9,15,0,17.0,105.0,1.3,13.0,110.0,108.62,87.66
2016,12,9,15,15,11.5,90.5,1.25,13.0,94.0,92.46,73.76
2016,12,9,15,30,6.0,76.0,1.2,13.0,78.0,76.04,59.47
2016,12,9,15,45,3.0,60.0,1.15,13.0,61.0,59.02,44.56
2016,12,9,16,0,0.0,44.0,1.1,13.0,44.0,41.34,28.99
2016,12,9,16,15,0.0,29.0,1.1,13.0,29.0,26.02,15.07
2016,12,9,16,30,0.0,14.0,1.1,13.0,14.0,11.54,0.0
2016,12,9,16,45,0.0,7.0,1.15,13.0,7.0,5.97,0.0
2016,12,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,2.45,13.0,2.0,1.64,0.0
2016,12,10,8,0,0.0,4.0,2.4,13.0,4.0,3.28,0.0
2016,12,10,8,15,0.0,6.0,2.35,13.0,6.0,4.92,0.0
2016,12,10,8,30,0.0,8.0,2.3,13.0,8.0,6.57,0.19
2016,12,10,8,45,0.0,10.5,2.25,13.0,10.5,8.62,2.1
2016,12,10,9,0,0.0,13.0,2.2,13.0,13.0,10.69,3.99
2016,12,10,9,15,0.0,15.0,2.2,13.0,15.0,12.34,5.5
2016,12,10,9,30,0.0,17.0,2.2,13.0,17.0,14.0,7.0
2016,12,10,9,45,0.0,19.0,2.2,13.0,19.0,15.65,8.49
2016,12,10,10,0,0.0,21.0,2.2,13.0,21.0,17.31,9.97
2016,12,10,10,15,0.0,24.0,2.2,13.0,24.0,19.8,12.19
2016,12,10,10,30,0.0,27.0,2.2,13.0,27.0,22.28,13.57
2016,12,10,10,45,0.0,24.0,2.25,13.0,24.0,19.81,11.42
2016,12,10,11,0,0.0,21.0,2.3,13.0,21.0,17.33,9.27
2016,12,10,11,15,0.0,38.0,2.25,13.0,38.0,31.42,21.35
2016,12,10,11,30,0.0,55.0,2.2,13.0,55.0,45.55,33.4
2016,12,10,11,45,0.0,48.5,2.15,13.0,48.5,40.15,28.76
2016,12,10,12,0,0.0,42.0,2.1,13.0,42.0,34.75,24.15
2016,12,10,12,15,0.0,41.5,2.1,13.0,41.5,34.33,23.8
2016,12,10,12,30,0.0,41.0,2.1,13.0,41.0,33.92,23.45
2016,12,10,12,45,0.0,45.0,2.1,13.0,45.0,37.24,26.3
2016,12,10,13,0,0.0,49.0,2.1,13.0,49.0,40.56,29.15
2016,12,10,13,15,0.0,94.0,2.15,13.0,94.0,78.45,61.42
2016,12,10,13,30,0.0,139.0,2.2,13.0,139.0,119.13,95.74
2016,12,10,13,45,0.0,133.5,2.25,13.0,133.5,115.22,92.51
2016,12,10,14,0,0.0,128.0,2.3,13.0,128.0,111.37,89.4
2016,12,10,14,15,0.0,118.5,2.25,13.0,118.5,103.67,83.02
2016,12,10,14,30,0.0,109.0,2.2,13.0,109.0,95.94,76.58
2016,12,10,14,45,0.0,97.5,2.2,13.0,97.5,86.13,68.3
2016,12,10,15,0,0.0,86.0,2.2,13.0,86.0,76.22,59.87
2016,12,10,15,15,0.0,73.5,2.15,13.0,73.5,65.14,50.33
2016,12,10,15,30,0.0,61.0,2.1,13.0,61.0,53.89,40.53
2016,12,10,15,45,0.0,47.5,2.05,13.0,47.5,41.25,29.46
2016,12,10,16,0,0.0,34.0,2.0,13.0,34.0,28.21,18.01
2016,12,10,16,15,0.0,22.5,1.95,12.5,22.5,18.57,9.17
2016,12,10,16,30,0.0,11.0,1.9,12.0,11.0,9.05,0.0
2016,12,10,16,45,0.0,5.5,1.9,12.0,5.5,4.69,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,7,45,69.5,17.5,2.05,9.0,24.5,13.99,0.0
2016,12,11,8,0,139.0,35.0,2.0,9.0,49.0,27.28,17.14
2016,12,11,8,15,169.0,51.0,2.0,9.0,76.0,39.1,28.97
2016,12,11,8,30,199.0,67.0,2.0,9.0,103.0,50.65,39.91
2016,12,11,8,45,220.5,81.5,2.05,9.5,130.0,60.9,49.43
2016,12,11,9,0,242.0,96.0,2.1,10.0,157.0,70.9,58.56
2016,12,11,9,15,253.0,110.0,2.05,10.0,182.0,80.27,67.08
2016,12,11,9,30,264.0,124.0,2.0,10.0,207.0,89.39,75.28
2016,12,11,9,45,274.0,134.5,2.0,10.0,229.0,96.13,81.24
2016,12,11,10,0,284.0,145.0,2.0,10.0,251.0,102.71,87.02
2016,12,11,10,15,324.5,150.0,1.95,10.0,279.0,106.18,89.99
2016,12,11,10,30,365.0,155.0,1.9,10.0,307.0,121.27,91.73
2016,12,11,10,45,259.5,176.0,1.9,10.5,286.5,149.8,112.1
2016,12,11,11,0,154.0,197.0,1.9,11.0,266.0,169.52,131.39
2016,12,11,11,15,231.0,194.5,1.9,11.0,301.5,194.62,149.04
2016,12,11,11,30,308.0,192.0,1.9,11.0,337.0,228.03,174.83
2016,12,11,11,45,226.5,202.5,1.95,11.0,310.0,230.85,181.64
2016,12,11,12,0,145.0,213.0,2.0,11.0,283.0,226.77,181.81
2016,12,11,12,15,177.5,210.5,2.05,11.0,295.5,247.74,199.57
2016,12,11,12,30,210.0,208.0,2.1,11.0,308.0,270.8,219.25
2016,12,11,12,45,122.0,195.5,2.2,11.0,253.5,232.27,189.45
2016,12,11,13,0,34.0,183.0,2.3,11.0,199.0,179.01,146.2
2016,12,11,13,15,17.0,160.5,2.25,11.0,168.5,146.36,119.22
2016,12,11,13,30,0.0,138.0,2.2,11.0,138.0,118.2,95.57
2016,12,11,13,45,68.0,153.0,2.2,11.0,180.0,180.87,149.45
2016,12,11,14,0,136.0,168.0,2.2,11.0,222.0,253.37,210.81
2016,12,11,14,15,130.0,156.5,2.1,11.0,205.0,244.74,203.87
2016,12,11,14,30,124.0,145.0,2.0,11.0,188.0,235.26,196.39
2016,12,11,14,45,120.0,130.5,1.95,11.0,168.5,222.61,186.19
2016,12,11,15,0,116.0,116.0,1.9,11.0,149.0,209.1,175.04
2016,12,11,15,15,106.0,100.0,1.85,10.5,127.0,188.78,158.05
2016,12,11,15,30,96.0,84.0,1.8,10.0,105.0,167.51,139.78
2016,12,11,15,45,83.5,67.0,1.8,10.0,82.5,142.07,117.19
2016,12,11,16,0,71.0,50.0,1.8,10.0,60.0,115.36,92.97
2016,12,11,16,15,35.5,34.5,1.8,10.0,39.5,74.96,55.29
2016,12,11,16,30,0.0,19.0,1.8,10.0,19.0,16.71,0.0
2016,12,11,16,45,0.0,9.5,1.85,10.0,9.5,8.11,0.0
2016,12,11,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,14.0,1.5,8.5,34.0,11.29,0.0
2016,12,12,8,0,416.0,28.0,1.5,9.0,68.0,23.21,13.61
2016,12,12,8,15,500.5,34.5,1.45,9.0,106.0,30.84,21.67
2016,12,12,8,30,585.0,41.0,1.4,9.0,144.0,36.4,27.15
2016,12,12,8,45,635.5,45.0,1.4,9.5,182.5,39.57,30.25
2016,12,12,9,0,686.0,49.0,1.4,10.0,221.0,42.8,33.27
2016,12,12,9,15,719.5,52.5,1.3,10.0,257.0,45.5,35.8
2016,12,12,9,30,753.0,56.0,1.2,10.0,293.0,48.22,38.27
2016,12,12,9,45,576.5,92.0,1.15,10.0,284.5,69.15,57.13
2016,12,12,10,0,400.0,128.0,1.1,10.0,276.0,89.84,75.54
2016,12,12,10,15,495.5,119.0,1.05,10.0,315.5,84.23,70.4
2016,12,12,10,30,591.0,110.0,1.0,10.0,355.0,95.41,66.22
2016,12,12,10,45,600.0,114.0,0.95,10.5,372.5,134.95,86.4
2016,12,12,11,0,609.0,118.0,0.9,11.0,390.0,174.97,115.22
2016,12,12,11,15,491.5,149.0,0.85,11.0,372.5,209.71,149.55
2016,12,12,11,30,374.0,180.0,0.8,11.0,355.0,233.83,175.89
2016,12,12,11,45,355.0,186.0,0.75,11.0,354.0,255.63,196.38
2016,12,12,12,0,336.0,192.0,0.7,11.0,353.0,275.26,214.84
2016,12,12,12,15,400.0,178.5,0.7,11.0,369.0,311.84,245.13
2016,12,12,12,30,464.0,165.0,0.7,11.0,385.0,348.61,275.77
2016,12,12,12,45,490.0,155.5,0.7,11.0,384.0,374.87,298.58
2016,12,12,13,0,516.0,146.0,0.7,11.0,383.0,401.11,321.29
2016,12,12,13,15,449.0,153.5,0.7,11.0,354.5,395.38,318.77
2016,12,12,13,30,382.0,161.0,0.7,11.0,326.0,384.38,311.7
2016,12,12,13,45,403.0,148.0,0.7,11.0,313.5,398.84,324.84
2016,12,12,14,0,424.0,135.0,0.7,11.0,301.0,412.27,336.87
2016,12,12,14,15,408.0,128.0,0.65,11.0,278.0,408.13,334.38
2016,12,12,14,30,392.0,121.0,0.6,11.0,255.0,401.75,330.01
2016,12,12,14,45,379.0,109.5,0.6,11.0,228.5,390.15,321.68
2016,12,12,15,0,366.0,98.0,0.6,11.0,202.0,376.45,311.28
2016,12,12,15,15,341.0,86.0,0.65,11.0,172.0,352.29,292.1
2016,12,12,15,30,316.0,74.0,0.7,11.0,142.0,326.33,270.63
2016,12,12,15,45,282.5,60.5,0.8,11.0,111.5,291.28,240.76
2016,12,12,16,0,249.0,47.0,0.9,11.0,81.0,255.07,208.3
2016,12,12,16,15,178.5,33.5,0.9,10.5,53.5,194.33,150.88
2016,12,12,16,30,108.0,20.0,0.9,10.0,26.0,120.59,37.82
2016,12,12,16,45,54.0,10.0,0.95,10.0,13.0,42.14,0.0
2016,12,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,11.5,1.5,9.0,11.5,9.47,0.0
2016,12,13,8,0,0.0,23.0,1.5,9.0,23.0,19.0,9.99
2016,12,13,8,15,0.0,36.5,1.5,9.0,36.5,29.83,20.74
2016,12,13,8,30,0.0,50.0,1.5,9.0,50.0,40.44,30.74
2016,12,13,8,45,0.0,64.0,1.55,9.5,64.0,51.29,40.78
2016,12,13,9,0,0.0,78.0,1.6,10.0,78.0,62.03,50.58
2016,12,13,9,15,0.0,91.5,1.65,10.0,91.5,72.3,59.93
2016,12,13,9,30,0.0,105.0,1.7,10.0,105.0,82.45,69.06
2016,12,13,9,45,0.5,116.0,1.75,10.0,116.5,90.79,76.49
2016,12,13,10,0,1.0,127.0,1.8,10.0,128.0,99.03,83.75
2016,12,13,10,15,9.5,141.0,1.8,10.0,145.5,109.21,92.68
2016,12,13,10,30,18.0,155.0,1.8,10.0,163.0,120.21,97.47
2016,12,13,10,45,111.0,174.0,1.85,10.0,223.5,137.27,107.74
2016,12,13,11,0,204.0,193.0,1.9,10.0,284.0,172.67,132.35
2016,12,13,11,15,110.0,183.5,1.9,10.0,232.5,163.58,128.95
2016,12,13,11,30,16.0,174.0,1.9,10.0,181.0,144.0,116.7
2016,12,13,11,45,118.5,191.0,1.9,10.5,247.5,190.3,152.0
2016,12,13,12,0,221.0,208.0,1.9,11.0,314.0,246.76,196.39
2016,12,13,12,15,137.0,203.0,1.9,11.0,269.0,225.52,181.8
2016,12,13,12,30,53.0,198.0,1.9,11.0,224.0,191.58,155.69
2016,12,13,12,45,40.5,189.0,1.95,11.0,208.5,183.03,149.19
2016,12,13,13,0,28.0,180.0,2.0,11.0,193.0,173.05,141.25
2016,12,13,13,15,32.5,176.5,2.05,11.0,191.0,175.89,143.94
2016,12,13,13,30,37.0,173.0,2.1,11.0,189.0,179.02,146.9
2016,12,13,13,45,18.5,152.5,2.15,11.0,160.5,143.83,117.5
2016,12,13,14,0,0.0,132.0,2.2,11.0,132.0,115.2,93.28
2016,12,13,14,15,0.0,121.5,2.2,11.0,121.5,106.6,86.14
2016,12,13,14,30,0.0,111.0,2.2,11.0,111.0,97.92,78.86
2016,12,13,14,45,0.0,99.0,2.25,11.0,99.0,87.63,70.12
2016,12,13,15,0,0.0,87.0,2.3,11.0,87.0,77.23,61.21
2016,12,13,15,15,0.0,74.0,2.35,11.0,74.0,65.61,51.14
2016,12,13,15,30,0.0,61.0,2.4,11.0,61.0,53.8,40.79
2016,12,13,15,45,0.0,47.5,2.45,11.0,47.5,41.15,29.63
2016,12,13,16,0,0.0,34.0,2.5,11.0,34.0,28.11,18.11
2016,12,13,16,15,0.0,22.5,2.5,11.0,22.5,18.57,9.31
2016,12,13,16,30,0.0,11.0,2.5,11.0,11.0,9.05,0.0
2016,12,13,16,45,0.0,5.5,2.5,11.0,5.5,4.69,0.0
2016,12,13,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,13.5,3.1,13.0,13.5,11.13,0.0
2016,12,14,8,0,0.0,27.0,3.1,13.0,27.0,22.05,12.05
2016,12,14,8,15,1.5,43.5,3.1,13.0,44.0,34.81,24.61
2016,12,14,8,30,3.0,60.0,3.1,13.0,61.0,47.39,36.29
2016,12,14,8,45,10.0,75.5,3.15,13.0,78.0,59.19,47.16
2016,12,14,9,0,17.0,91.0,3.2,13.0,95.0,70.88,57.82
2016,12,14,9,15,22.0,105.0,3.25,13.0,111.5,79.29,65.44
2016,12,14,9,30,27.0,119.0,3.3,13.0,128.0,89.1,74.2
2016,12,14,9,45,30.0,131.0,3.4,13.5,141.5,97.51,81.45
2016,12,14,10,0,33.0,143.0,3.5,14.0,155.0,105.73,88.45
2016,12,14,10,15,39.0,155.0,3.5,14.0,170.5,113.8,95.42
2016,12,14,10,30,45.0,167.0,3.5,14.0,186.0,123.66,98.65
2016,12,14,10,45,51.5,176.5,3.55,14.0,199.0,136.27,107.8
2016,12,14,11,0,58.0,186.0,3.6,14.0,212.0,149.65,118.16
2016,12,14,11,15,34.5,177.0,3.65,14.0,193.0,145.37,115.58
2016,12,14,11,30,11.0,168.0,3.7,14.0,174.0,138.17,110.62
2016,12,14,11,45,58.5,189.5,3.75,14.0,217.5,170.4,135.92
2016,12,14,12,0,106.0,211.0,3.8,14.0,261.0,208.47,166.53
2016,12,14,12,15,94.0,208.5,3.8,14.0,253.0,210.01,168.68
2016,12,14,12,30,82.0,206.0,3.8,14.0,245.0,210.17,169.6
2016,12,14,12,45,63.5,197.0,3.8,14.0,227.0,200.35,162.18
2016,12,14,13,0,45.0,188.0,3.8,14.0,209.0,188.58,152.92
2016,12,14,13,15,58.5,185.5,3.8,14.0,211.5,197.85,161.03
2016,12,14,13,30,72.0,183.0,3.8,14.0,214.0,208.0,169.94
2016,12,14,13,45,36.0,145.0,3.8,14.0,160.5,153.99,125.14
2016,12,14,14,0,0.0,107.0,3.8,14.0,107.0,91.35,72.24
2016,12,14,14,15,0.0,98.5,3.8,14.0,98.5,84.22,66.34
2016,12,14,14,30,0.0,90.0,3.8,14.0,90.0,77.03,60.32
2016,12,14,14,45,0.0,80.0,3.8,14.0,80.0,68.33,52.96
2016,12,14,15,0,0.0,70.0,3.8,14.0,70.0,59.55,45.47
2016,12,14,15,15,0.0,59.5,3.8,14.0,59.5,50.19,37.4
2016,12,14,15,30,0.0,49.0,3.8,14.0,49.0,40.72,29.16
2016,12,14,15,45,0.0,38.0,3.85,14.0,38.0,31.41,21.01
2016,12,14,16,0,0.0,27.0,3.9,14.0,27.0,22.28,12.98
2016,12,14,16,15,0.0,18.0,3.9,13.5,18.0,14.83,6.2
2016,12,14,16,30,0.0,9.0,3.9,13.0,9.0,7.39,0.0
2016,12,14,16,45,0.0,4.5,3.95,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,2.6,13.0,1.0,0.82,0.0
2016,12,15,8,0,0.0,2.0,2.4,13.0,2.0,1.64,0.0
2016,12,15,8,15,0.0,4.0,2.3,13.0,4.0,3.28,0.0
2016,12,15,8,30,0.0,6.0,2.2,13.0,6.0,4.92,0.0
2016,12,15,8,45,0.0,7.5,2.1,13.0,7.5,6.16,0.0
2016,12,15,9,0,0.0,9.0,2.0,13.0,9.0,7.39,1.01
2016,12,15,9,15,0.0,11.0,1.95,13.0,11.0,9.04,2.52
2016,12,15,9,30,0.0,13.0,1.9,13.0,13.0,10.7,4.02
2016,12,15,9,45,0.0,14.5,1.9,13.0,14.5,11.94,5.14
2016,12,15,10,0,0.0,16.0,1.9,13.0,16.0,13.18,6.26
2016,12,15,10,15,0.0,49.5,1.75,13.0,49.5,40.95,31.21
2016,12,15,10,30,0.0,83.0,1.6,13.0,83.0,68.46,53.1
2016,12,15,10,45,0.0,57.5,1.5,13.0,57.5,47.62,35.26
2016,12,15,11,0,0.0,32.0,1.4,13.0,32.0,26.44,17.11
2016,12,15,11,15,0.0,54.5,1.3,13.0,54.5,45.13,33.1
2016,12,15,11,30,0.0,77.0,1.2,13.0,77.0,63.9,49.03
2016,12,15,11,45,0.0,78.0,1.1,13.0,78.0,64.74,49.69
2016,12,15,12,0,0.0,79.0,1.0,13.0,79.0,65.58,50.38
2016,12,15,12,15,0.0,73.0,1.0,13.0,73.0,60.57,46.13
2016,12,15,12,30,0.0,67.0,1.0,13.0,67.0,55.56,41.9
2016,12,15,12,45,0.0,56.5,1.05,13.0,56.5,46.8,34.47
2016,12,15,13,0,0.0,46.0,1.1,13.0,46.0,38.06,27.05
2016,12,15,13,15,0.0,53.0,1.2,13.0,53.0,43.88,32.05
2016,12,15,13,30,0.0,60.0,1.3,13.0,60.0,49.7,37.05
2016,12,15,13,45,0.0,51.5,1.4,13.0,51.5,42.62,31.03
2016,12,15,14,0,0.0,43.0,1.5,13.0,43.0,35.54,25.01
2016,12,15,14,15,0.0,40.0,1.55,13.0,40.0,33.05,22.9
2016,12,15,14,30,0.0,37.0,1.6,13.0,37.0,30.55,20.78
2016,12,15,14,45,0.0,33.0,1.7,13.0,33.0,27.23,17.92
2016,12,15,15,0,0.0,29.0,1.8,13.0,29.0,23.91,15.05
2016,12,15,15,15,0.0,24.5,1.8,12.5,24.5,20.18,11.83
2016,12,15,15,30,0.0,20.0,1.8,12.0,20.0,16.46,8.58
2016,12,15,15,45,0.0,15.5,1.85,12.0,15.5,12.74,5.28
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,9.03,1.98
2016,12,15,16,15,0.0,7.5,1.95,12.0,7.5,6.15,0.0
2016,12,15,16,30,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,2.05,12.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,15.5,4.45,9.0,30.5,12.64,0.0
2016,12,16,8,0,337.0,31.0,4.5,9.0,61.0,25.88,14.98
2016,12,16,8,15,432.5,39.0,4.5,9.0,99.0,32.1,22.56
2016,12,16,8,30,528.0,47.0,4.5,9.0,137.0,38.34,28.74
2016,12,16,8,45,591.5,52.0,4.55,9.5,176.5,41.92,32.25
2016,12,16,9,0,655.0,57.0,4.6,10.0,216.0,45.57,35.69
2016,12,16,9,15,693.0,61.0,4.6,10.0,253.0,52.59,42.15
2016,12,16,9,30,731.0,65.0,4.6,10.0,290.0,55.56,44.87
2016,12,16,9,45,765.0,66.0,4.65,10.0,323.5,56.06,45.3
2016,12,16,10,0,799.0,67.0,4.7,10.0,357.0,56.68,45.82
2016,12,16,10,15,816.5,69.0,4.7,10.0,384.0,57.99,46.94
2016,12,16,10,30,834.0,71.0,4.7,10.0,411.0,72.37,47.09
2016,12,16,10,45,846.0,72.0,4.7,10.0,431.5,121.26,67.56
2016,12,16,11,0,858.0,73.0,4.7,10.0,452.0,170.51,101.88
2016,12,16,11,15,865.0,74.0,4.7,10.0,466.0,218.98,142.88
2016,12,16,11,30,872.0,75.0,4.7,10.0,480.0,266.87,186.8
2016,12,16,11,45,877.0,74.5,4.7,10.5,486.5,312.05,229.44
2016,12,16,12,0,882.0,74.0,4.7,11.0,493.0,357.44,272.26
2016,12,16,12,15,881.0,74.0,4.75,11.0,491.5,397.36,310.82
2016,12,16,12,30,880.0,74.0,4.8,11.0,490.0,435.29,347.1
2016,12,16,12,45,876.0,73.5,4.85,11.0,481.0,469.79,379.92
2016,12,16,13,0,872.0,73.0,4.9,11.0,472.0,501.64,409.9
2016,12,16,13,15,863.5,72.0,4.95,10.5,456.0,527.92,435.62
2016,12,16,13,30,855.0,71.0,5.0,10.0,440.0,551.06,458.39
2016,12,16,13,45,844.0,69.0,5.05,10.0,417.0,568.51,475.34
2016,12,16,14,0,833.0,67.0,5.1,10.0,394.0,582.62,489.22
2016,12,16,14,15,813.0,65.0,5.05,10.0,365.0,587.9,495.33
2016,12,16,14,30,793.0,63.0,5.0,10.0,336.0,589.58,498.14
2016,12,16,14,45,768.0,59.5,5.0,10.0,302.0,582.83,493.83
2016,12,16,15,0,743.0,56.0,5.0,10.0,268.0,572.62,486.09
2016,12,16,15,15,701.0,52.0,4.95,10.0,229.5,547.41,465.08
2016,12,16,15,30,659.0,48.0,4.9,10.0,191.0,519.04,440.27
2016,12,16,15,45,596.5,42.5,4.85,10.0,151.5,472.68,399.06
2016,12,16,16,0,534.0,37.0,4.8,10.0,112.0,424.02,353.64
2016,12,16,16,15,420.5,29.0,4.7,9.5,75.0,347.29,278.1
2016,12,16,16,30,307.0,21.0,4.6,9.0,38.0,253.04,112.09
2016,12,16,16,45,153.5,10.5,4.55,9.0,19.0,104.43,0.0
2016,12,16,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,218.5,13.5,1.8,6.5,32.5,10.98,0.0
2016,12,17,8,0,437.0,27.0,1.7,7.0,65.0,24.64,13.95
2016,12,17,8,15,528.0,34.0,1.7,7.0,105.0,30.68,21.52
2016,12,17,8,30,619.0,41.0,1.7,7.0,145.0,36.75,27.59
2016,12,17,8,45,673.0,45.5,1.7,7.5,185.5,40.39,31.18
2016,12,17,9,0,727.0,50.0,1.7,8.0,226.0,44.08,34.67
2016,12,17,9,15,762.0,53.5,1.8,8.0,263.5,46.8,37.25
2016,12,17,9,30,797.0,57.0,1.9,8.0,301.0,49.54,39.78
2016,12,17,9,45,815.0,60.5,2.05,8.5,333.5,52.12,42.03
2016,12,17,10,0,833.0,64.0,2.2,9.0,366.0,54.68,44.22
2016,12,17,10,15,849.0,66.0,2.3,9.0,393.0,56.05,45.39
2016,12,17,10,30,865.0,68.0,2.4,9.0,420.0,69.07,45.34
2016,12,17,10,45,875.0,69.5,2.5,9.5,441.0,119.77,65.75
2016,12,17,11,0,885.0,71.0,2.6,10.0,462.0,170.61,100.59
2016,12,17,11,15,891.5,71.5,2.65,10.0,475.5,223.78,145.04
2016,12,17,11,30,898.0,72.0,2.7,10.0,489.0,271.62,188.55
2016,12,17,11,45,900.0,72.5,2.8,10.0,495.0,317.27,231.79
2016,12,17,12,0,902.0,73.0,2.9,10.0,501.0,361.36,273.91
2016,12,17,12,15,901.5,73.0,2.95,10.0,500.0,402.35,313.08
2016,12,17,12,30,901.0,73.0,3.0,10.0,499.0,441.22,349.81
2016,12,17,12,45,893.5,73.5,3.05,10.0,489.5,475.23,381.96
2016,12,17,13,0,886.0,74.0,3.1,10.0,480.0,508.02,412.33
2016,12,17,13,15,877.5,73.0,3.1,10.0,463.5,534.87,437.24
2016,12,17,13,30,869.0,72.0,3.1,10.0,447.0,558.54,459.08
2016,12,17,13,45,855.5,70.5,3.1,10.0,424.0,575.63,475.26
2016,12,17,14,0,842.0,69.0,3.1,10.0,401.0,589.22,488.3
2016,12,17,14,15,822.5,67.0,3.05,9.5,371.5,595.13,495.65
2016,12,17,14,30,803.0,65.0,3.0,9.0,342.0,597.42,499.78
2016,12,17,14,45,775.0,62.0,3.0,9.0,307.0,589.59,494.72
2016,12,17,15,0,747.0,59.0,3.0,9.0,272.0,578.17,486.2
2016,12,17,15,15,704.5,55.0,2.95,9.0,233.5,552.72,465.43
2016,12,17,15,30,662.0,51.0,2.9,9.0,195.0,523.97,440.82
2016,12,17,15,45,595.0,45.0,2.9,9.0,154.5,474.04,397.6
2016,12,17,16,0,528.0,39.0,2.9,9.0,114.0,429.8,356.33
2016,12,17,16,15,412.5,30.5,2.95,8.5,76.5,343.88,275.16
2016,12,17,16,30,297.0,22.0,3.0,8.0,39.0,248.25,116.83
2016,12,17,16,45,148.5,11.0,3.1,8.0,19.5,101.77,0.0
2016,12,17,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,45,229.0,12.5,1.4,7.5,32.0,11.05,0.0
2016,12,18,8,0,458.0,25.0,1.4,8.0,64.0,22.77,12.2
2016,12,18,8,15,548.5,31.5,1.4,8.0,104.0,28.44,19.42
2016,12,18,8,30,639.0,38.0,1.4,8.0,144.0,34.14,25.12
2016,12,18,8,45,692.5,42.5,1.4,8.0,185.0,37.88,28.84
2016,12,18,9,0,746.0,47.0,1.4,8.0,226.0,41.66,32.47
2016,12,18,9,15,781.0,50.0,1.4,8.0,263.5,44.05,34.75
2016,12,18,9,30,816.0,53.0,1.4,8.0,301.0,46.47,36.99
2016,12,18,9,45,837.0,55.5,1.4,8.5,334.5,48.37,38.63
2016,12,18,10,0,858.0,58.0,1.4,9.0,368.0,55.69,45.15
2016,12,18,10,15,874.0,60.0,1.3,9.0,395.5,57.62,46.83
2016,12,18,10,30,890.0,62.0,1.2,9.0,423.0,69.39,46.67
2016,12,18,10,45,901.0,63.0,1.15,9.5,444.0,120.36,65.73
2016,12,18,11,0,912.0,64.0,1.1,10.0,465.0,171.43,99.82
2016,12,18,11,15,917.5,64.5,1.05,10.0,479.0,221.01,140.66
2016,12,18,11,30,923.0,65.0,1.0,10.0,493.0,269.71,184.27
2016,12,18,11,45,925.5,65.5,1.0,10.0,499.0,316.51,227.71
2016,12,18,12,0,928.0,66.0,1.0,10.0,505.0,361.75,269.89
2016,12,18,12,15,927.0,66.0,1.05,10.0,503.5,403.54,308.98
2016,12,18,12,30,926.0,66.0,1.1,10.0,502.0,443.11,345.55
2016,12,18,12,45,922.0,65.0,1.15,10.5,493.5,477.99,377.02
2016,12,18,13,0,918.0,64.0,1.2,11.0,485.0,510.11,405.49
2016,12,18,13,15,910.5,63.5,1.2,11.0,468.5,538.13,430.53
2016,12,18,13,30,903.0,63.0,1.2,11.0,452.0,563.03,452.58
2016,12,18,13,45,890.5,61.5,1.25,11.0,429.0,580.83,469.13
2016,12,18,14,0,878.0,60.0,1.3,11.0,406.0,595.17,482.7
2016,12,18,14,15,859.5,58.5,1.35,11.0,376.5,602.45,490.55
2016,12,18,14,30,841.0,57.0,1.4,11.0,347.0,611.1,498.95
2016,12,18,14,45,813.5,54.5,1.45,11.0,312.0,604.73,495.55
2016,12,18,15,0,786.0,52.0,1.5,11.0,277.0,594.76,488.85
2016,12,18,15,15,746.5,49.0,1.55,10.5,238.5,572.93,472.96
2016,12,18,15,30,707.0,46.0,1.6,10.0,200.0,547.85,453.21
2016,12,18,15,45,643.5,41.0,1.7,10.0,159.0,501.69,414.53
2016,12,18,16,0,580.0,36.0,1.8,10.0,118.0,453.13,371.34
2016,12,18,16,15,470.5,28.5,1.8,10.0,80.0,370.78,293.83
2016,12,18,16,30,361.0,21.0,1.8,10.0,42.0,280.48,138.47
2016,12,18,16,45,180.5,10.5,1.8,10.0,21.0,121.29,0.0
2016,12,18,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,45,190.0,13.0,1.4,8.0,29.0,10.55,0.0
2016,12,19,8,0,380.0,26.0,1.4,8.0,58.0,21.61,11.09
2016,12,19,8,15,471.5,33.5,1.35,8.5,95.5,27.58,18.6
2016,12,19,8,30,563.0,41.0,1.3,9.0,133.0,36.54,27.14
2016,12,19,8,45,615.0,46.0,1.3,9.5,171.5,40.55,31.05
2016,12,19,9,0,667.0,51.0,1.3,10.0,210.0,44.57,34.83
2016,12,19,9,15,703.0,54.5,1.35,10.0,246.5,47.21,37.32
2016,12,19,9,30,739.0,58.0,1.4,10.0,283.0,49.88,39.77
2016,12,19,9,45,761.5,61.0,1.45,10.0,314.5,52.04,41.71
2016,12,19,10,0,784.0,64.0,1.5,10.0,346.0,54.2,43.62
2016,12,19,10,15,801.0,66.0,1.5,10.0,372.5,55.53,44.77
2016,12,19,10,30,818.0,68.0,1.5,10.0,399.0,64.66,52.91
2016,12,19,10,45,829.0,69.0,1.5,10.5,419.5,112.56,61.92
2016,12,19,11,0,840.0,70.0,1.5,11.0,440.0,160.76,93.95
2016,12,19,11,15,847.0,71.0,1.45,11.0,453.5,208.31,132.98
2016,12,19,11,30,854.0,72.0,1.4,11.0,467.0,255.32,174.96
2016,12,19,11,45,821.5,76.0,1.4,11.0,460.0,293.53,212.4
2016,12,19,12,0,789.0,80.0,1.4,11.0,453.0,327.35,246.05
2016,12,19,12,15,705.5,101.5,1.3,11.0,434.5,352.81,272.86
2016,12,19,12,30,622.0,123.0,1.2,11.0,416.0,372.37,293.35
2016,12,19,12,45,734.0,98.0,1.2,11.5,438.0,426.75,338.09
2016,12,19,13,0,846.0,73.0,1.2,12.0,460.0,485.52,385.81
2016,12,19,13,15,616.0,116.0,1.15,12.0,393.0,443.72,356.35
2016,12,19,13,30,386.0,159.0,1.1,12.0,326.0,379.83,308.03
2016,12,19,13,45,432.5,142.0,1.1,12.0,320.0,404.85,330.12
2016,12,19,14,0,479.0,125.0,1.1,12.0,314.0,429.71,351.41
2016,12,19,14,15,463.0,119.0,1.05,12.0,291.0,427.93,350.9
2016,12,19,14,30,447.0,113.0,1.0,12.0,268.0,423.77,348.45
2016,12,19,14,45,432.5,103.0,1.0,12.0,240.5,413.76,341.44
2016,12,19,15,0,418.0,93.0,1.0,12.0,213.0,401.49,332.24
2016,12,19,15,15,391.0,83.0,1.0,11.5,183.0,378.98,314.77
2016,12,19,15,30,364.0,73.0,1.0,11.0,153.0,354.59,294.92
2016,12,19,15,45,325.5,60.5,1.0,11.0,121.0,317.75,263.31
2016,12,19,16,0,287.0,48.0,1.0,11.0,89.0,279.66,229.23
2016,12,19,16,15,218.0,35.0,1.0,11.0,60.0,220.46,173.99
2016,12,19,16,30,149.0,22.0,1.0,11.0,31.0,152.01,76.89
2016,12,19,16,45,74.5,11.0,1.05,11.0,15.5,55.77,0.0
2016,12,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
