Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,10.67,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,20.73,10.06
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,28.16,18.93
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,33.76,24.51
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,37.42,28.08
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,41.13,31.56
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,43.86,34.13
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,46.6,36.64
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,63.57,51.8
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,81.3,67.45
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,80.04,66.23
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,84.61,70.2
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,127.24,83.7
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,164.62,110.13
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,199.85,140.31
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,231.69,169.66
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,264.27,197.89
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,298.71,228.19
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,336.3,260.82
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,372.08,291.97
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,397.34,314.44
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,420.26,334.41
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,434.14,347.18
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,444.68,356.81
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,453.91,365.32
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,454.85,367.22
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,513.05,414.51
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,561.55,453.58
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,552.99,447.17
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,541.02,438.24
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,516.24,418.85
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,488.43,396.16
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,445.8,360.81
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,396.89,318.69
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,317.84,248.84
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,231.35,124.41
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,92.76,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,10.24,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,21.71,10.54
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,27.79,18.5
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,33.89,24.53
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,37.58,28.11
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,41.31,31.6
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,44.08,34.2
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,46.86,36.74
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,48.35,37.99
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,49.87,39.24
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,56.8,45.37
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,63.06,50.87
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,112.3,60.7
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,161.97,92.54
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,210.9,131.83
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,259.29,174.38
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,305.25,216.07
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,349.92,256.7
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,391.51,294.7
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,431.07,330.22
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,465.81,361.45
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,497.62,389.62
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,525.38,413.62
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,550.13,434.7
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,567.36,450.1
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,585.19,465.46
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,592.79,472.41
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,596.82,476.39
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,589.81,472.3
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,579.21,465.06
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,556.52,448.79
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,530.58,428.93
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,483.35,390.42
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,433.73,347.91
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,359.32,280.82
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,270.97,152.36
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,111.65,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,11.1,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,21.66,10.29
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,27.62,18.33
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,33.59,24.26
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,41.07,31.31
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,45.57,35.58
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,64.32,52.54
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,89.34,74.92
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,97.94,82.35
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,106.33,89.51
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,113.91,96.06
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,126.01,106.52
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,139.02,108.8
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,157.03,122.06
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,172.41,134.54
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,187.66,147.46
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,169.04,134.38
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,142.46,114.14
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,143.66,115.27
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,144.81,116.28
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,144.03,115.74
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,143.17,115.16
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,139.8,112.67
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,136.33,110.11
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,130.18,105.11
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,123.92,100.0
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,115.32,92.93
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,106.61,85.71
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,96.51,77.27
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,86.32,68.66
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,74.37,58.53
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,62.22,48.08
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,49.23,36.65
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,35.82,24.79
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,23.14,13.45
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,12.36,1.99
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,6.4,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,5.12,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,9.87,1.52
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,17.72,9.76
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,25.6,17.21
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,33.48,24.53
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,41.39,31.79
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,49.43,39.16
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,57.35,46.33
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,64.46,52.7
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,71.5,58.95
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,48.86,38.57
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,24.76,16.8
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,79.47,62.65
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,130.27,105.18
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,130.24,105.26
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,129.24,104.65
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,195.42,152.76
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,285.93,223.36
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,323.92,255.65
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,371.2,296.45
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,420.42,339.46
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,472.41,384.7
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,435.64,359.1
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,379.69,315.93
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,295.23,246.98
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,190.87,158.69
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,181.8,151.46
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,172.3,143.62
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,159.18,132.62
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,145.62,121.08
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,127.71,105.76
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,109.23,89.67
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,86.36,69.29
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,55.64,42.06
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,36.06,24.36
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,15.69,4.42
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,8.11,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,10.67,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,20.77,9.34
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,27.16,18.08
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,33.56,24.47
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,40.58,31.18
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,44.64,35.1
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,47.28,37.63
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,49.95,40.12
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,51.74,41.66
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,53.57,43.2
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,54.93,44.38
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,56.8,46.02
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,105.55,58.2
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,154.87,89.83
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,207.2,132.71
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,254.16,175.19
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,299.39,218.07
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,343.44,260.35
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,384.36,299.86
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,423.31,337.11
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,457.67,369.95
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,490.69,400.89
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,518.34,426.76
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,542.98,449.61
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,562.33,467.04
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,578.44,481.42
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,586.15,490.36
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,590.34,496.15
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,585.45,493.37
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,577.07,487.26
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,554.98,469.16
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,529.65,447.37
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,486.17,409.47
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,440.17,367.45
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,367.49,299.38
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,283.43,184.17
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,116.3,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,11.1,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,20.12,8.73
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,30.97,21.48
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,41.56,31.75
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,51.44,41.07
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,61.07,50.01
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,71.48,59.62
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,80.24,67.61
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,88.05,74.67
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,95.68,81.48
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,106.46,91.08
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,120.75,103.75
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,132.16,106.38
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,134.85,109.21
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,152.0,122.62
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,171.71,138.47
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,191.08,154.14
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,215.43,174.41
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,198.25,161.88
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,178.47,146.52
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,248.89,204.86
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,332.14,274.21
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,334.47,277.58
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,334.49,278.98
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,268.21,224.12
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,194.4,161.51
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,186.11,155.0
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,177.41,147.93
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,165.36,137.93
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,152.87,127.39
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,136.05,113.1
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,118.7,98.06
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,96.94,78.69
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,74.3,58.35
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,49.64,36.03
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,18.86,7.3
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,9.39,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,10.24,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,19.99,8.46
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,28.34,19.16
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,34.88,25.76
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,38.96,29.79
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,43.08,33.7
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,45.78,36.29
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,48.52,38.83
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,50.71,40.75
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,52.91,42.62
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,54.29,43.82
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,55.69,45.03
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,102.95,56.35
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,157.67,91.49
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,206.17,130.32
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,254.13,172.92
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,299.72,215.46
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,343.94,257.12
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,385.08,295.68
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,424.21,331.7
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,426.31,338.41
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,417.74,335.05
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,480.1,386.07
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,542.46,436.07
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,503.64,407.23
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,443.41,361.45
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,444.19,363.5
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,442.54,362.77
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,516.03,420.97
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,578.62,468.56
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,557.37,452.53
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,532.89,433.94
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,485.91,396.25
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,436.49,354.54
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,367.61,293.34
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,289.83,195.32
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,118.51,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,10.67,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,20.77,8.79
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,27.13,17.98
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,33.48,24.31
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,37.57,28.3
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,45.37,35.51
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,48.39,38.36
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,51.43,41.16
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,71.36,59.13
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,90.36,76.07
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,90.55,76.13
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,90.9,76.35
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,121.37,82.77
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,157.22,104.58
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,193.82,134.86
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,228.13,165.79
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,261.87,195.43
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,296.93,226.71
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,337.16,261.57
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,376.88,296.3
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,355.19,284.56
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,314.06,254.88
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,324.11,264.86
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,333.27,273.77
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,358.5,295.47
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,396.35,327.04
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,450.13,373.17
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,511.74,425.11
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,498.4,415.13
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,481.47,402.24
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,478.31,400.84
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,472.65,396.46
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,431.05,360.9
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,387.55,322.12
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,310.07,252.39
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,231.44,161.15
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,89.17,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,9.39,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,19.92,8.04
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,26.05,17.02
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,32.19,23.15
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,35.48,26.42
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,38.84,29.62
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,41.24,31.91
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,43.67,34.16
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,45.23,35.49
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,52.3,41.76
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,53.89,43.13
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,55.42,44.45
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,100.23,54.05
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,149.67,83.61
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,198.08,121.48
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,245.92,163.14
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,291.95,204.69
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,336.64,245.15
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,378.29,283.3
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,417.96,319.13
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,453.71,351.13
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,486.77,380.21
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,514.68,404.71
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,539.61,426.38
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,559.28,443.61
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,575.68,458.02
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,584.04,466.15
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,588.96,471.44
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,590.33,473.55
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,583.37,469.11
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,564.3,456.33
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,542.06,440.08
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,501.85,407.74
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,459.24,371.47
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,386.96,308.1
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,313.95,219.65
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,157.31,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,9.82,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,20.86,8.48
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,27.41,18.13
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,33.97,24.72
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,38.08,28.74
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,42.22,32.65
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,44.94,35.24
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,47.69,37.78
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,50.3,40.05
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,52.88,42.26
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,54.26,43.45
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,55.66,44.64
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,99.84,54.56
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,149.77,84.63
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,203.17,126.7
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,251.16,168.51
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,296.75,210.0
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,340.98,250.54
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,382.34,288.69
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,421.76,324.48
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,458.0,356.48
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,492.02,385.89
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,520.5,410.75
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,546.0,432.67
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,565.11,449.66
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,584.81,466.57
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,593.6,475.48
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,598.83,481.45
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,594.25,478.82
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,586.09,473.07
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,566.13,458.6
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,542.91,440.71
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,501.3,406.55
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,457.07,368.6
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,382.39,304.67
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,317.24,226.05
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,158.41,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,10.67,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,20.8,8.29
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,27.15,17.84
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,33.5,24.21
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,38.39,28.91
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,43.25,33.46
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,50.08,39.74
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,53.08,42.48
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,54.76,43.99
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,56.49,45.51
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,58.16,46.95
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,59.86,48.41
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,102.04,57.78
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,150.65,87.03
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,198.25,124.39
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,245.5,165.82
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,290.81,207.74
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,334.73,248.89
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,375.34,287.17
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,414.06,323.34
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,448.79,355.72
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,481.0,385.41
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,507.81,410.29
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,531.63,432.32
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,547.01,447.45
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,558.71,459.33
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,563.91,465.55
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,565.56,468.66
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,556.3,462.85
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,540.62,451.46
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,515.82,432.59
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,487.99,410.22
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,433.7,364.21
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,376.98,314.52
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,298.04,244.56
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,221.44,163.49
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,110.29,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
